Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,114.73,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,237.94,168.9
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,303.48,248.32
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,372.14,311.31
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,436.36,368.53
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,507.91,429.53
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,556.25,469.67
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,599.37,504.54
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,630.13,527.78
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,658.77,548.56
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,679.33,562.36
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,697.08,573.9
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,708.94,580.68
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,717.65,585.12
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,719.43,584.7
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,717.86,581.93
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,711.11,575.37
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,700.98,565.94
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,684.85,551.93
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,665.51,535.34
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,641.76,515.54
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,615.07,493.13
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,582.73,465.8
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,547.95,436.02
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,510.41,403.57
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,470.77,368.65
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,426.96,329.64
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,381.74,288.59
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,334.27,245.06
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,286.11,200.64
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,236.58,155.79
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,187.23,113.08
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,136.42,74.02
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,86.93,44.98
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,40.7,31.15
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,40.06,30.71
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,38.6,29.48
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,37.24,28.2
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,33.55,24.65
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,29.9,20.83
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,21.51,10.69
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,17.16,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.72,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,124.59,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,262.95,193.84
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,329.27,271.94
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,408.34,344.03
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,465.51,394.58
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,523.55,443.31
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,566.66,478.07
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,608.75,510.52
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,642.01,533.95
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,668.52,551.25
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,690.52,563.86
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,709.8,574.01
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,720.97,578.57
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,728.96,580.77
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,730.9,578.67
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,729.46,574.22
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,722.05,565.7
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,711.26,554.36
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,694.99,539.55
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,675.49,522.36
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,651.14,502.46
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,623.82,480.18
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,592.56,454.77
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,558.68,426.96
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,520.23,396.26
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,479.72,363.05
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,435.75,326.2
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,390.36,287.16
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,342.87,245.72
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,294.65,203.03
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,244.08,158.77
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,193.74,116.24
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,137.82,73.42
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,88.5,44.38
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,43.79,33.61
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,42.44,32.62
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,40.21,30.68
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,38.0,28.63
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,34.35,25.14
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,30.74,21.39
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,21.82,11.34
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,17.16,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,31.06,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,133.57,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,246.72,184.12
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,270.66,221.36
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,292.15,243.91
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,399.41,335.53
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,507.43,424.51
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,476.6,398.55
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,429.61,359.46
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,408.66,340.72
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,372.96,309.7
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,320.6,265.0
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,266.59,218.5
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,258.35,210.79
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,250.09,202.91
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,295.57,239.54
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,347.34,280.23
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,412.09,331.68
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,479.84,384.09
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,526.93,421.01
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,564.66,450.01
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,591.89,471.04
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,609.34,483.77
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,576.11,456.3
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,541.04,427.15
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,512.61,402.58
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,479.09,372.99
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,431.03,331.69
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,380.56,287.86
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,328.84,243.25
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,276.9,198.59
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,239.63,161.93
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,192.01,117.56
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,141.08,77.44
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,91.27,46.43
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,48.27,37.78
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,56.24,45.19
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,46.8,36.8
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,40.51,31.09
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,36.07,26.88
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,31.55,22.34
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,22.59,12.51
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,18.11,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,43.29,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,159.18,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,276.11,213.43
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,351.99,293.54
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,431.4,366.08
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,489.84,418.08
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,549.23,468.48
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,592.84,504.36
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,630.54,534.34
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,663.39,558.93
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,694.13,580.56
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,717.77,596.56
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,738.59,610.25
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,751.22,617.31
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,760.54,621.91
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,761.81,620.91
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,759.57,617.45
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,751.4,610.01
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,739.7,599.89
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,722.54,584.7
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,701.98,566.79
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,677.32,545.7
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,649.52,521.87
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,616.86,494.0
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,581.48,463.46
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,541.9,429.11
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,500.07,392.2
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,454.55,351.46
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,407.43,308.56
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,357.42,262.76
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,306.58,215.84
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,253.98,168.04
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,201.54,122.12
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,148.55,80.18
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,96.69,47.7
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,45.77,35.49
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,42.34,32.65
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,35.75,26.82
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,34.18,25.43
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,31.27,22.66
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,28.4,19.7
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,23.5,13.7
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,17.0,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,55.42,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,167.09,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,276.81,215.18
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,350.38,289.46
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,427.7,358.39
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,484.02,406.96
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,541.11,453.83
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,584.07,487.63
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,625.93,519.27
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,653.21,538.61
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,683.26,558.75
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,704.56,572.29
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,723.1,583.7
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,735.01,590.16
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,743.7,594.34
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,745.26,593.83
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,743.44,591.05
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,736.68,584.7
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,726.48,575.67
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,710.06,561.57
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,690.38,544.99
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,666.3,525.54
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,639.2,503.5
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,607.12,477.54
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,572.41,448.93
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,533.55,416.41
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,492.63,381.43
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,448.11,342.76
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,402.1,301.94
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,354.01,258.7
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,305.18,214.35
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,254.36,168.75
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,203.74,124.81
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,152.53,84.4
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,96.91,47.93
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,47.12,36.5
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,41.15,31.41
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,43.53,33.64
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,42.38,32.57
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,37.15,27.7
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,31.81,22.5
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,25.03,15.05
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,17.83,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,53.32,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,165.19,16.38
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,279.87,216.5
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,351.17,285.12
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,422.72,347.13
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,479.21,393.72
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,536.43,438.38
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,579.48,469.54
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,621.47,498.33
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,653.84,520.21
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,679.27,535.86
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,701.26,548.18
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,720.58,558.43
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,732.26,563.19
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,740.77,565.88
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,742.81,565.07
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,741.47,562.19
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,733.92,556.66
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,723.01,548.83
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,706.91,536.8
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,687.56,522.29
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,663.19,504.17
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,635.86,483.58
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,604.08,459.69
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,569.69,433.16
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,531.41,402.87
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,491.04,370.1
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,446.67,333.49
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,400.86,294.61
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,352.9,253.1
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,304.2,210.25
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,254.42,166.58
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,204.75,124.15
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,153.18,83.72
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,102.78,51.39
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,48.19,36.95
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,40.15,30.13
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,38.7,28.99
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,37.31,27.8
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,34.11,24.84
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,30.94,21.67
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,23.02,13.57
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,17.61,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,9.08,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,122.22,32.97
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,235.57,186.72
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,332.34,276.83
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,431.51,365.17
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,376.89,321.52
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,291.37,249.11
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,276.94,235.98
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,247.95,209.85
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,346.34,293.68
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,436.64,368.78
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,556.7,467.95
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,673.13,561.28
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,717.43,594.85
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,757.43,624.25
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,758.67,623.54
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,756.5,620.53
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,748.63,613.92
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,737.35,604.75
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,721.44,591.07
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,702.28,574.68
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,677.65,554.28
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,650.03,531.12
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,618.35,504.23
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,584.1,474.67
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,545.03,440.9
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,503.94,404.6
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,460.48,365.37
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,415.56,324.0
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,367.14,279.07
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,318.13,233.13
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,259.63,182.12
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,207.52,138.47
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,158.94,97.71
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,110.71,63.56
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,64.11,43.16
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,51.49,41.44
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,52.08,42.06
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,53.1,42.95
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,44.49,34.88
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,35.41,26.19
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,29.09,19.27
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,22.65,0.0
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,48.28,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,165.6,70.36
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,280.07,227.49
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,357.51,301.93
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,439.64,375.73
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,493.42,423.34
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,553.31,473.67
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,599.27,510.72
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,644.26,545.65
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,676.57,568.96
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,701.78,585.73
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,724.45,600.47
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,744.37,612.93
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,755.45,618.84
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,763.28,622.4
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,764.33,621.0
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,761.96,617.24
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,754.4,610.37
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,743.41,601.16
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,727.01,587.61
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,707.34,571.23
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,679.39,548.57
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,648.94,523.69
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,619.96,499.34
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,587.77,471.92
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,541.21,433.15
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,492.82,392.33
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,447.38,352.87
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,402.21,312.81
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,334.69,257.19
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,282.45,215.46
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,251.53,182.6
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,207.36,137.91
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,162.1,97.74
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,107.44,56.29
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,57.64,34.64
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,42.35,33.21
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,42.22,33.22
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,42.33,33.34
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,37.95,29.19
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,37.77,28.63
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,28.75,19.39
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,19.2,0.46
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,10.96,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,87.07,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,208.91,112.18
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,316.84,261.01
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,319.12,271.99
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,309.07,267.28
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,232.61,201.4
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,141.49,119.79
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,171.04,145.25
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,200.56,169.7
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,249.85,210.78
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,309.3,258.83
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,378.91,314.98
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,459.4,377.32
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,504.01,411.29
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,557.17,451.22
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,609.17,491.02
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,662.45,530.78
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,688.96,549.91
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,710.0,565.04
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,704.34,559.47
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,693.13,550.02
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,676.89,537.11
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,656.73,520.96
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,624.21,495.01
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,589.11,466.54
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,550.31,434.64
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,509.48,400.24
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,465.31,362.25
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,419.7,322.02
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,371.13,278.47
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,321.92,233.64
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,270.01,186.84
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,213.71,137.37
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,160.56,99.39
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,127.07,82.58
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,96.05,72.27
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,104.96,89.65
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,89.81,76.25
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,77.38,65.08
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,61.92,50.88
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,46.13,36.11
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,31.12,21.56
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,15.78,1.39
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,8.1,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,63.86,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,183.21,109.88
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,292.0,238.36
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,365.81,307.31
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,439.84,373.22
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,498.99,423.33
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,559.06,471.94
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,603.69,506.16
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,647.28,538.25
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,680.28,560.7
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,706.1,577.32
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,728.66,591.32
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,748.41,603.12
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,759.86,608.77
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,768.07,612.18
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,770.96,612.41
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,770.39,610.35
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,763.14,604.53
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,752.46,596.41
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,736.02,583.33
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,716.31,567.22
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,691.15,548.35
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,663.02,526.73
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,630.34,500.77
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,595.11,472.19
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,556.72,440.33
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,516.29,406.01
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,471.61,367.3
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,425.52,326.49
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,376.33,282.37
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,326.59,237.09
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,275.78,190.94
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,220.18,141.83
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,168.41,98.84
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,118.06,63.21
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,70.75,42.77
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,50.02,39.92
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,46.29,36.68
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,42.37,33.14
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,41.13,31.88
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,40.23,30.67
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,29.54,20.2
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,19.77,5.06
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,13.34,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,85.89,0.0
