Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,211.76,139.61
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,323.53,267.05
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,389.04,330.03
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,464.82,398.03
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,520.99,446.72
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,577.67,493.68
2018,2,22,8,45,810.0,59.5,3.95,6.75,343.0,619.49,526.88
2018,2,22,9,0,844.0,62.0,4.0,7.4,391.0,660.05,557.5
2018,2,22,9,15,867.0,64.5,4.0,7.85,435.0,686.25,575.7
2018,2,22,9,30,890.0,67.0,4.0,8.3,479.0,715.37,595.89
2018,2,22,9,45,906.0,69.5,4.0,8.75,518.5,736.95,609.97
2018,2,22,10,0,922.0,72.0,4.0,9.2,558.0,755.64,621.75
2018,2,22,10,15,922.5,76.5,4.05,9.5,587.0,762.24,624.89
2018,2,22,10,30,923.0,81.0,4.1,9.8,616.0,765.47,625.66
2018,2,22,10,45,925.0,84.0,4.2,10.05,639.5,764.75,624.12
2018,2,22,11,0,927.0,87.0,4.3,10.3,663.0,760.69,620.22
2018,2,22,11,15,886.5,102.5,4.5,10.35,665.5,739.89,604.74
2018,2,22,11,30,846.0,118.0,4.7,10.4,668.0,712.83,583.36
2018,2,22,11,45,707.5,166.5,4.9,10.4,631.0,651.95,533.73
2018,2,22,12,0,569.0,215.0,5.1,10.4,594.0,587.86,481.27
2018,2,22,12,15,421.0,257.0,5.25,10.3,538.0,517.2,423.14
2018,2,22,12,30,273.0,299.0,5.4,10.2,482.0,448.67,366.32
2018,2,22,12,45,216.5,275.0,5.55,10.05,419.0,380.06,310.91
2018,2,22,13,0,160.0,251.0,5.7,9.9,356.0,317.89,260.08
2018,2,22,13,15,89.0,206.0,5.75,9.75,264.0,233.95,190.93
2018,2,22,13,30,18.0,161.0,5.8,9.6,172.0,156.28,126.44
2018,2,22,13,45,254.0,151.0,5.9,9.4,303.5,240.01,194.92
2018,2,22,14,0,490.0,141.0,6.0,9.2,435.0,305.58,244.34
2018,2,22,14,15,405.0,140.5,5.95,9.05,375.5,252.19,198.77
2018,2,22,14,30,320.0,140.0,5.9,8.9,316.0,205.66,159.75
2018,2,22,14,45,393.5,124.0,5.9,8.7,326.5,191.36,143.1
2018,2,22,15,0,467.0,108.0,5.9,8.5,337.0,168.07,118.32
2018,2,22,15,15,510.0,112.5,5.9,8.5,343.5,150.9,101.06
2018,2,22,15,30,553.0,117.0,5.9,8.5,350.0,129.01,83.92
2018,2,22,15,45,564.0,101.0,5.65,8.0,316.0,84.41,57.29
2018,2,22,16,0,575.0,85.0,5.4,7.5,282.0,58.11,47.58
2018,2,22,16,15,609.5,73.0,5.15,7.1,254.0,51.14,41.34
2018,2,22,16,30,644.0,61.0,4.9,6.7,226.0,43.78,34.6
2018,2,22,16,45,556.0,54.5,4.65,6.3,175.5,40.5,31.45
2018,2,22,17,0,468.0,48.0,4.4,5.9,125.0,37.21,28.09
2018,2,22,17,15,333.0,37.5,4.3,5.6,83.0,30.05,20.81
2018,2,22,17,30,198.0,27.0,4.2,5.3,41.0,21.39,7.55
2018,2,22,17,45,106.0,14.5,4.05,5.0,21.5,13.82,0.0
2018,2,22,18,0,14.0,2.0,3.9,4.7,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-3.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,6,45,113.5,8.5,1.75,-1.25,12.5,0.0,0.0
2018,2,23,7,0,227.0,17.0,1.9,-0.5,25.0,116.25,0.0
2018,2,23,7,15,388.5,25.5,2.3,0.3,65.0,243.45,172.42
2018,2,23,7,30,550.0,34.0,2.7,1.1,105.0,345.76,288.68
2018,2,23,7,45,631.5,40.0,3.1,1.9,155.0,416.62,355.93
2018,2,23,8,0,713.0,46.0,3.5,2.7,205.0,490.64,422.47
2018,2,23,8,15,762.0,50.5,3.85,3.35,256.5,545.71,470.88
2018,2,23,8,30,811.0,55.0,4.2,4.0,308.0,601.07,517.99
2018,2,23,8,45,843.0,58.0,4.55,4.6,357.0,643.11,552.88
2018,2,23,9,0,875.0,61.0,4.9,5.2,406.0,678.55,580.62
2018,2,23,9,15,895.0,64.5,4.9,5.65,451.0,709.65,603.02
2018,2,23,9,30,915.0,68.0,4.9,6.1,496.0,738.32,623.09
2018,2,23,9,45,928.0,70.5,4.85,6.55,534.5,758.03,635.62
2018,2,23,10,0,941.0,73.0,4.8,7.0,573.0,774.71,645.74
2018,2,23,10,15,951.0,74.5,4.8,7.35,605.5,784.83,651.3
2018,2,23,10,30,961.0,76.0,4.8,7.7,638.0,791.62,654.43
2018,2,23,10,45,968.5,77.5,4.75,8.05,664.0,793.16,653.38
2018,2,23,11,0,976.0,79.0,4.7,8.4,690.0,791.19,649.85
2018,2,23,11,15,981.5,79.5,4.7,8.65,708.5,783.18,642.42
2018,2,23,11,30,987.0,80.0,4.7,8.9,727.0,771.69,632.53
2018,2,23,11,45,990.0,80.0,4.7,9.1,737.0,754.5,618.59
2018,2,23,12,0,993.0,80.0,4.7,9.3,747.0,733.97,601.11
2018,2,23,12,15,992.0,81.0,4.65,9.45,748.5,708.64,579.4
2018,2,23,12,30,991.0,82.0,4.6,9.6,750.0,680.29,555.1
2018,2,23,12,45,987.0,83.0,4.55,9.75,743.0,647.32,526.85
2018,2,23,13,0,983.0,84.0,4.5,9.9,736.0,611.78,496.12
2018,2,23,13,15,979.0,83.5,4.4,9.95,721.5,572.45,461.86
2018,2,23,13,30,975.0,83.0,4.3,10.0,707.0,530.94,425.17
2018,2,23,13,45,968.0,82.0,4.2,10.05,684.0,485.72,384.73
2018,2,23,14,0,961.0,81.0,4.1,10.1,661.0,438.97,342.18
2018,2,23,14,15,950.5,79.5,3.95,10.0,630.5,389.29,296.59
2018,2,23,14,30,940.0,78.0,3.8,9.9,600.0,338.83,249.73
2018,2,23,14,45,925.0,76.5,3.7,9.8,563.0,286.75,201.54
2018,2,23,15,0,910.0,75.0,3.6,9.7,526.0,234.78,154.3
2018,2,23,15,15,890.0,72.5,3.6,9.7,483.0,181.66,109.07
2018,2,23,15,30,870.0,70.0,3.6,9.7,440.0,123.96,65.98
2018,2,23,15,45,841.5,66.5,3.05,9.15,392.5,72.22,39.76
2018,2,23,16,0,813.0,63.0,2.5,8.6,345.0,45.81,36.23
2018,2,23,16,15,771.5,59.0,2.2,7.5,295.0,44.2,34.97
2018,2,23,16,30,730.0,55.0,1.9,6.4,245.0,42.63,33.64
2018,2,23,16,45,664.5,49.0,1.6,5.35,194.5,39.2,30.47
2018,2,23,17,0,599.0,43.0,1.3,4.3,144.0,35.77,27.07
2018,2,23,17,15,481.5,35.0,1.35,3.85,99.0,27.61,18.97
2018,2,23,17,30,364.0,27.0,1.4,3.4,54.0,22.48,9.67
2018,2,23,17,45,196.0,15.5,1.45,2.9,28.5,14.77,0.0
2018,2,23,18,0,28.0,4.0,1.5,2.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,2.25,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,24,6,45,82.0,9.5,1.85,1.1,12.5,0.0,0.0
2018,2,24,7,0,164.0,19.0,1.9,2.0,25.0,91.07,0.0
2018,2,24,7,15,309.5,29.5,2.2,2.9,63.0,212.72,155.66
2018,2,24,7,30,455.0,40.0,2.5,3.8,101.0,311.76,258.98
2018,2,24,7,45,435.0,53.5,2.75,4.65,131.0,331.06,281.07
2018,2,24,8,0,415.0,67.0,3.0,5.5,161.0,344.79,295.59
2018,2,24,8,15,323.5,95.0,3.1,6.1,178.5,332.95,285.66
2018,2,24,8,30,232.0,123.0,3.2,6.7,196.0,303.09,259.28
2018,2,24,8,45,295.5,134.5,3.25,7.3,242.5,360.76,307.99
2018,2,24,9,0,359.0,146.0,3.3,7.9,289.0,420.36,356.77
2018,2,24,9,15,413.5,153.0,3.4,8.4,335.0,481.13,405.25
2018,2,24,9,30,468.0,160.0,3.5,8.9,381.0,530.68,443.95
2018,2,24,9,45,634.0,132.5,3.6,9.35,457.5,627.33,521.2
2018,2,24,10,0,800.0,105.0,3.7,9.8,534.0,716.86,589.9
2018,2,24,10,15,752.0,124.0,3.8,10.15,546.0,705.34,578.74
2018,2,24,10,30,704.0,143.0,3.9,10.5,558.0,687.42,562.6
2018,2,24,10,45,730.0,142.5,4.0,10.85,588.5,699.84,571.03
2018,2,24,11,0,756.0,142.0,4.1,11.2,619.0,709.28,576.9
2018,2,24,11,15,704.5,162.5,4.15,11.35,616.5,682.11,554.01
2018,2,24,11,30,653.0,183.0,4.2,11.5,614.0,652.86,529.73
2018,2,24,11,45,587.5,210.0,4.3,11.65,602.0,616.44,499.85
2018,2,24,12,0,522.0,237.0,4.4,11.8,590.0,582.98,472.08
2018,2,24,12,15,492.0,247.5,4.45,11.85,581.0,556.66,450.44
2018,2,24,12,30,462.0,258.0,4.5,11.9,572.0,529.99,428.38
2018,2,24,12,45,426.0,265.5,4.6,11.9,553.0,497.14,401.6
2018,2,24,13,0,390.0,273.0,4.7,11.9,534.0,464.04,374.47
2018,2,24,13,15,484.0,237.5,4.7,11.9,554.0,462.13,372.26
2018,2,24,13,30,578.0,202.0,4.7,11.9,574.0,451.64,362.09
2018,2,24,13,45,571.5,196.0,4.75,11.9,554.0,415.97,331.26
2018,2,24,14,0,565.0,190.0,4.8,11.9,534.0,379.76,299.5
2018,2,24,14,15,557.0,182.5,4.75,11.8,508.0,341.41,265.49
2018,2,24,14,30,549.0,175.0,4.7,11.7,482.0,302.97,231.01
2018,2,24,14,45,527.5,168.5,4.7,11.65,448.5,262.14,194.92
2018,2,24,15,0,506.0,162.0,4.7,11.6,415.0,222.8,160.68
2018,2,24,15,15,596.5,127.0,4.7,11.6,401.0,178.41,118.78
2018,2,24,15,30,687.0,92.0,4.7,11.6,387.0,123.94,72.35
2018,2,24,15,45,703.5,80.0,4.4,11.05,354.0,76.21,44.43
2018,2,24,16,0,720.0,68.0,4.1,10.5,321.0,49.48,39.24
2018,2,24,16,15,610.5,70.0,3.75,9.75,263.0,48.25,38.3
2018,2,24,16,30,501.0,72.0,3.4,9.0,205.0,52.35,42.1
2018,2,24,16,45,436.0,62.0,3.0,8.25,160.5,46.46,36.67
2018,2,24,17,0,371.0,52.0,2.6,7.5,116.0,40.32,30.81
2018,2,24,17,15,290.5,40.0,2.6,7.0,80.0,30.91,21.67
2018,2,24,17,30,210.0,28.0,2.6,6.5,44.0,22.09,10.19
2018,2,24,17,45,114.0,15.5,2.55,6.0,23.5,14.77,0.0
2018,2,24,18,0,18.0,3.0,2.5,5.5,3.0,0.0,0.0
2018,2,24,18,15,9.0,1.5,2.45,5.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,97.5,10.0,1.3,0.7,14.0,9.53,0.0
2018,2,25,7,0,195.0,20.0,1.3,1.5,28.0,106.65,0.0
2018,2,25,7,15,347.0,30.0,1.35,2.25,68.5,233.99,176.83
2018,2,25,7,30,499.0,40.0,1.4,3.0,109.0,337.03,279.81
2018,2,25,7,45,581.0,46.5,1.45,3.75,158.0,406.73,343.02
2018,2,25,8,0,663.0,53.0,1.5,4.5,207.0,475.63,402.66
2018,2,25,8,15,714.0,57.5,1.6,5.4,257.5,531.25,448.79
2018,2,25,8,30,765.0,62.0,1.7,6.3,308.0,587.2,493.12
2018,2,25,8,45,799.5,65.5,1.8,7.2,357.0,630.82,526.08
2018,2,25,9,0,834.0,69.0,1.9,8.1,406.0,673.18,556.25
2018,2,25,9,15,858.5,71.0,1.95,8.85,450.5,705.04,577.45
2018,2,25,9,30,883.0,73.0,2.0,9.6,495.0,729.45,592.76
2018,2,25,9,45,901.0,74.5,2.05,10.3,534.5,751.3,606.13
2018,2,25,10,0,919.0,76.0,2.1,11.0,574.0,770.32,617.35
2018,2,25,10,15,930.5,77.5,2.1,11.45,606.5,781.48,623.0
2018,2,25,10,30,942.0,79.0,2.1,11.9,639.0,789.36,626.43
2018,2,25,10,45,950.0,80.0,2.05,12.35,664.5,790.73,624.89
2018,2,25,11,0,958.0,81.0,2.0,12.8,690.0,788.66,621.1
2018,2,25,11,15,963.5,81.5,2.0,13.05,708.0,780.78,614.21
2018,2,25,11,30,969.0,82.0,2.0,13.3,726.0,769.47,605.07
2018,2,25,11,45,972.5,81.5,2.05,13.6,736.0,752.32,592.19
2018,2,25,12,0,976.0,81.0,2.1,13.9,746.0,731.88,576.38
2018,2,25,12,15,975.5,82.0,2.25,14.05,747.5,707.15,557.6
2018,2,25,12,30,975.0,83.0,2.4,14.2,749.0,679.41,536.15
2018,2,25,12,45,972.0,83.5,2.5,14.4,742.5,646.87,510.23
2018,2,25,13,0,969.0,84.0,2.6,14.6,736.0,611.75,481.78
2018,2,25,13,15,966.0,83.0,2.75,14.6,721.5,572.81,450.23
2018,2,25,13,30,963.0,82.0,2.9,14.6,707.0,531.68,416.01
2018,2,25,13,45,956.5,80.5,3.0,14.6,684.0,486.56,377.56
2018,2,25,14,0,950.0,79.0,3.1,14.6,661.0,439.92,336.8
2018,2,25,14,15,940.0,78.0,3.2,14.45,631.0,391.19,293.53
2018,2,25,14,30,930.0,77.0,3.3,14.3,601.0,341.64,248.68
2018,2,25,14,45,916.0,74.5,3.4,14.15,564.0,289.27,201.26
2018,2,25,15,0,902.0,72.0,3.5,14.0,527.0,236.97,154.41
2018,2,25,15,15,882.0,70.0,3.5,14.0,484.5,184.51,109.92
2018,2,25,15,30,862.0,68.0,3.5,14.0,442.0,127.28,66.87
2018,2,25,15,45,832.0,65.5,3.5,13.1,395.0,76.45,40.05
2018,2,25,16,0,802.0,63.0,3.5,12.2,348.0,45.44,35.33
2018,2,25,16,15,752.5,59.5,3.35,11.2,296.5,44.22,34.45
2018,2,25,16,30,703.0,56.0,3.2,10.2,245.0,43.09,33.53
2018,2,25,16,45,561.5,50.5,3.0,9.25,182.0,36.51,27.55
2018,2,25,17,0,420.0,45.0,2.8,8.3,119.0,33.79,24.87
2018,2,25,17,15,218.5,26.5,2.95,7.85,64.0,19.44,11.55
2018,2,25,17,30,17.0,8.0,3.1,7.4,9.0,7.51,0.0
2018,2,25,17,45,8.5,4.0,3.25,7.0,4.5,3.81,0.0
2018,2,25,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.0,2.0,1.91,0.0
2018,2,26,7,0,0.0,4.0,3.6,7.0,4.0,3.7,0.0
2018,2,26,7,15,0.0,12.0,3.65,7.1,12.0,11.11,3.19
2018,2,26,7,30,0.0,20.0,3.7,7.2,20.0,18.54,10.23
2018,2,26,7,45,0.0,19.5,3.75,7.25,19.5,18.07,10.1
2018,2,26,8,0,0.0,19.0,3.8,7.3,19.0,17.61,9.82
2018,2,26,8,15,4.5,42.5,3.9,7.45,44.0,42.28,31.63
2018,2,26,8,30,9.0,66.0,4.0,7.6,69.0,67.33,53.6
2018,2,26,8,45,20.0,95.0,4.05,7.75,103.0,109.66,90.44
2018,2,26,9,0,31.0,124.0,4.1,7.9,137.0,148.68,123.87
2018,2,26,9,15,65.0,150.0,4.15,8.25,180.5,200.64,168.35
2018,2,26,9,30,99.0,176.0,4.2,8.6,224.0,263.15,220.73
2018,2,26,9,45,158.0,208.0,4.25,8.95,291.5,340.7,285.04
2018,2,26,10,0,217.0,240.0,4.3,9.3,359.0,417.82,347.48
2018,2,26,10,15,434.0,202.5,4.25,9.45,457.0,555.51,460.64
2018,2,26,10,30,651.0,165.0,4.2,9.6,555.0,677.52,557.57
2018,2,26,10,45,761.5,136.5,4.15,9.8,611.0,723.08,592.08
2018,2,26,11,0,872.0,108.0,4.1,10.0,667.0,762.73,620.67
2018,2,26,11,15,777.0,142.0,4.0,10.2,650.0,719.12,584.83
2018,2,26,11,30,682.0,176.0,3.9,10.4,633.0,671.9,545.57
2018,2,26,11,45,496.0,234.0,3.85,10.55,569.0,582.12,472.32
2018,2,26,12,0,310.0,292.0,3.8,10.7,505.0,494.37,400.12
2018,2,26,12,15,244.5,301.5,3.7,10.8,469.5,449.32,363.31
2018,2,26,12,30,179.0,311.0,3.6,10.9,434.0,403.85,325.99
2018,2,26,12,45,522.5,215.0,3.55,11.0,570.0,510.44,413.24
2018,2,26,13,0,866.0,119.0,3.5,11.1,706.0,591.13,475.62
2018,2,26,13,15,859.5,118.5,3.4,11.05,690.5,553.35,443.1
2018,2,26,13,30,853.0,118.0,3.3,11.0,675.0,513.92,409.27
2018,2,26,13,45,778.5,135.0,3.25,10.95,630.5,456.58,361.2
2018,2,26,14,0,704.0,152.0,3.2,10.9,586.0,405.5,317.79
2018,2,26,14,15,690.5,149.5,3.2,10.75,559.0,363.42,280.58
2018,2,26,14,30,677.0,147.0,3.2,10.6,532.0,321.47,242.86
2018,2,26,14,45,525.0,170.5,3.15,10.45,458.0,266.8,199.22
2018,2,26,15,0,373.0,194.0,3.1,10.3,384.0,229.74,172.25
2018,2,26,15,15,289.0,154.5,3.1,10.3,294.5,164.9,121.45
2018,2,26,15,30,205.0,115.0,3.1,10.3,205.0,109.43,79.59
2018,2,26,15,45,102.5,72.5,3.15,9.55,117.5,60.53,44.2
2018,2,26,16,0,0.0,30.0,3.2,8.8,30.0,27.84,19.81
2018,2,26,16,15,0.0,27.0,3.1,8.3,27.0,25.05,17.34
2018,2,26,16,30,0.0,24.0,3.0,7.8,24.0,22.25,14.81
2018,2,26,16,45,0.0,19.5,2.9,7.35,19.5,18.07,10.93
2018,2,26,17,0,0.0,15.0,2.8,6.9,15.0,13.89,7.0
2018,2,26,17,15,0.0,12.0,2.7,6.45,12.0,11.11,4.26
2018,2,26,17,30,0.0,9.0,2.6,6.0,9.0,8.33,0.86
2018,2,26,17,45,10.0,5.5,2.5,5.55,5.5,5.24,0.0
2018,2,26,18,0,20.0,2.0,2.4,5.1,2.0,0.0,0.0
2018,2,26,18,15,10.0,1.0,2.35,4.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,1.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,0.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-0.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,2,27,6,45,152.0,11.0,3.6,0.7,18.5,74.39,0.0
2018,2,27,7,0,304.0,22.0,3.9,1.2,37.0,180.64,0.0
2018,2,27,7,15,446.5,29.0,4.1,1.8,80.0,278.24,221.39
2018,2,27,7,30,589.0,36.0,4.3,2.4,123.0,379.48,321.56
2018,2,27,7,45,662.0,41.5,4.5,3.05,174.0,447.49,385.41
2018,2,27,8,0,735.0,47.0,4.7,3.7,225.0,518.19,448.7
2018,2,27,8,15,781.0,51.5,4.75,4.35,277.5,572.85,495.68
2018,2,27,8,30,827.0,56.0,4.8,5.0,330.0,627.61,540.71
2018,2,27,8,45,858.5,59.0,4.85,5.65,380.0,664.92,569.18
2018,2,27,9,0,890.0,62.0,4.9,6.3,430.0,705.98,599.45
2018,2,27,9,15,910.5,64.5,4.8,6.85,475.5,736.79,620.42
2018,2,27,9,30,931.0,67.0,4.7,7.4,521.0,765.14,639.04
2018,2,27,9,45,944.5,70.0,4.6,7.9,561.0,786.15,651.8
2018,2,27,10,0,958.0,73.0,4.5,8.4,601.0,804.04,662.06
2018,2,27,10,15,968.5,74.5,4.5,8.8,634.5,814.65,667.65
2018,2,27,10,30,979.0,76.0,4.5,9.2,668.0,821.84,670.8
2018,2,27,10,45,986.5,77.0,4.45,9.65,694.0,822.72,668.91
2018,2,27,11,0,994.0,78.0,4.4,10.1,720.0,820.04,664.54
2018,2,27,11,15,998.5,79.0,4.4,10.35,738.5,811.57,656.88
2018,2,27,11,30,1003.0,80.0,4.4,10.6,757.0,799.54,646.76
2018,2,27,11,45,1005.0,81.0,4.4,10.85,767.0,782.25,632.86
2018,2,27,12,0,1007.0,82.0,4.4,11.1,777.0,761.56,616.42
2018,2,27,12,15,1005.5,82.5,4.35,11.3,778.0,734.79,593.93
2018,2,27,12,30,1004.0,83.0,4.3,11.5,779.0,704.98,568.9
2018,2,27,12,45,999.0,84.5,4.2,11.65,771.5,671.2,540.33
2018,2,27,13,0,994.0,86.0,4.1,11.8,764.0,634.85,509.37
2018,2,27,13,15,988.5,85.0,4.0,11.9,747.5,593.55,474.34
2018,2,27,13,30,983.0,84.0,3.9,12.0,731.0,550.18,436.95
2018,2,27,13,45,975.0,83.0,3.75,12.05,707.0,503.84,396.39
2018,2,27,14,0,967.0,82.0,3.6,12.1,683.0,456.05,353.76
2018,2,27,14,15,952.0,81.5,3.45,12.1,650.0,405.01,307.82
2018,2,27,14,30,937.0,81.0,3.3,12.1,617.0,353.59,260.85
2018,2,27,14,45,930.5,77.5,3.1,12.05,582.0,301.67,212.89
2018,2,27,15,0,924.0,74.0,2.9,12.0,547.0,249.09,164.86
2018,2,27,15,15,904.5,71.5,2.9,12.0,503.5,194.91,118.26
2018,2,27,15,30,885.0,69.0,2.9,12.0,460.0,141.8,77.66
2018,2,27,15,45,856.5,66.0,2.35,11.45,411.5,83.21,42.83
2018,2,27,16,0,828.0,63.0,1.8,10.9,363.0,45.19,35.3
2018,2,27,16,15,781.0,59.0,1.65,9.85,310.5,43.55,34.05
2018,2,27,16,30,734.0,55.0,1.5,8.8,258.0,41.92,32.71
2018,2,27,16,45,671.0,50.0,1.35,7.75,207.0,39.41,30.43
2018,2,27,17,0,608.0,45.0,1.2,6.7,156.0,36.95,28.01
2018,2,27,17,15,502.5,37.5,1.25,6.15,110.0,29.21,20.51
2018,2,27,17,30,397.0,30.0,1.3,5.6,64.0,24.65,14.18
2018,2,27,17,45,227.5,18.5,1.4,5.1,35.0,17.63,0.0
2018,2,27,18,0,58.0,7.0,1.5,4.6,6.0,0.0,0.0
2018,2,27,18,15,29.0,3.5,1.5,4.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,28,6,45,29.0,10.0,2.2,3.55,11.5,21.84,0.0
2018,2,28,7,0,58.0,20.0,2.4,4.4,23.0,60.58,1.56
2018,2,28,7,15,94.5,37.5,2.6,5.05,49.0,110.65,85.74
2018,2,28,7,30,131.0,55.0,2.8,5.7,75.0,152.65,126.41
2018,2,28,7,45,153.5,74.5,3.0,6.3,106.0,191.63,162.02
2018,2,28,8,0,176.0,94.0,3.2,6.9,137.0,231.16,197.11
2018,2,28,8,15,198.5,113.0,3.25,7.4,171.5,270.51,231.04
2018,2,28,8,30,221.0,132.0,3.3,7.9,206.0,310.2,264.31
2018,2,28,8,45,152.0,139.5,3.35,8.4,194.0,262.16,222.16
2018,2,28,9,0,83.0,147.0,3.4,8.9,182.0,211.73,177.63
2018,2,28,9,15,55.5,166.5,3.4,9.3,191.0,212.83,177.1
2018,2,28,9,30,28.0,186.0,3.4,9.7,200.0,212.65,175.3
2018,2,28,9,45,34.5,203.5,3.45,10.05,222.0,234.49,192.84
2018,2,28,10,0,41.0,221.0,3.5,10.4,244.0,256.1,209.96
2018,2,28,10,15,163.5,239.5,3.5,10.65,338.0,375.47,309.09
2018,2,28,10,30,286.0,258.0,3.5,10.9,432.0,493.56,403.54
2018,2,28,10,45,446.0,227.0,3.55,11.1,511.0,584.44,475.97
2018,2,28,11,0,606.0,196.0,3.6,11.3,590.0,666.81,540.24
2018,2,28,11,15,681.0,174.5,3.6,11.3,628.5,689.27,557.2
2018,2,28,11,30,756.0,153.0,3.6,11.3,667.0,707.14,570.84
2018,2,28,11,45,778.0,146.5,3.6,11.3,681.5,698.52,563.52
2018,2,28,12,0,800.0,140.0,3.6,11.3,696.0,686.04,553.33
2018,2,28,12,15,584.0,220.0,3.6,11.15,626.5,598.19,482.14
2018,2,28,12,30,368.0,300.0,3.6,11.0,557.0,515.08,414.39
2018,2,28,12,45,306.5,311.5,3.6,10.9,524.0,473.3,380.91
2018,2,28,13,0,245.0,323.0,3.6,10.8,491.0,433.32,348.58
2018,2,28,13,15,170.5,313.0,3.6,10.65,429.0,372.72,300.17
2018,2,28,13,30,96.0,303.0,3.6,10.5,367.0,318.65,256.88
2018,2,28,13,45,90.0,293.0,3.55,10.35,351.5,300.36,242.27
2018,2,28,14,0,84.0,283.0,3.5,10.2,336.0,282.47,227.84
2018,2,28,14,15,107.5,269.5,3.45,10.1,334.0,272.56,219.31
2018,2,28,14,30,131.0,256.0,3.4,10.0,332.0,256.4,205.25
2018,2,28,14,45,151.0,241.0,3.3,9.85,323.0,239.31,190.14
2018,2,28,15,0,171.0,226.0,3.2,9.7,314.0,220.2,173.13
2018,2,28,15,15,133.0,201.0,3.2,9.7,266.0,183.1,143.85
2018,2,28,15,30,95.0,176.0,3.2,9.7,218.0,155.99,123.53
2018,2,28,15,45,60.5,148.5,2.9,9.35,174.5,126.4,101.37
2018,2,28,16,0,26.0,121.0,2.6,9.0,131.0,101.65,86.38
2018,2,28,16,15,13.5,77.5,2.4,8.75,82.5,70.98,59.01
2018,2,28,16,30,1.0,34.0,2.2,8.5,34.0,31.56,23.27
2018,2,28,16,45,0.5,24.5,2.0,8.25,24.5,22.72,15.15
2018,2,28,17,0,0.0,15.0,1.8,8.0,15.0,13.89,6.99
2018,2,28,17,15,0.0,10.5,1.8,7.85,10.5,9.72,3.03
2018,2,28,17,30,0.0,6.0,1.8,7.7,6.0,5.55,0.0
2018,2,28,17,45,0.0,3.5,1.85,7.55,3.5,3.34,0.0
2018,2,28,18,0,0.0,1.0,1.9,7.4,1.0,0.95,0.0
2018,2,28,18,15,0.0,0.5,1.9,7.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.2,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.3,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.4,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.5,8.0,7.4,0.67
2018,3,1,7,45,0.0,11.5,5.5,9.65,11.5,10.65,3.57
2018,3,1,8,0,0.0,15.0,5.5,9.8,15.0,13.9,6.46
2018,3,1,8,15,0.0,19.5,5.35,9.9,19.5,18.08,10.12
2018,3,1,8,30,0.0,24.0,5.2,10.0,24.0,22.26,13.75
2018,3,1,8,45,0.0,42.0,5.0,10.1,42.0,39.01,28.24
2018,3,1,9,0,0.0,60.0,4.8,10.2,60.0,55.8,42.61
2018,3,1,9,15,10.0,89.5,4.85,10.4,94.5,91.0,72.89
2018,3,1,9,30,20.0,119.0,4.9,10.6,129.0,133.01,108.51
2018,3,1,9,45,10.0,88.5,4.9,10.8,93.5,89.95,71.46
2018,3,1,10,0,0.0,58.0,4.9,11.0,58.0,53.97,40.43
2018,3,1,10,15,0.5,68.5,4.9,11.05,69.0,64.16,48.99
2018,3,1,10,30,1.0,79.0,4.9,11.1,80.0,74.36,57.5
2018,3,1,10,45,13.5,143.5,4.85,11.15,152.5,145.26,117.09
2018,3,1,11,0,26.0,208.0,4.8,11.2,225.0,222.71,180.91
2018,3,1,11,15,61.5,257.5,4.8,11.2,299.0,296.62,241.49
2018,3,1,11,30,97.0,307.0,4.8,11.2,373.0,368.41,299.27
2018,3,1,11,45,124.5,308.0,4.8,11.2,394.0,389.58,316.21
2018,3,1,12,0,152.0,309.0,4.8,11.2,415.0,402.75,326.85
2018,3,1,12,15,408.0,252.0,4.85,11.1,538.0,515.99,420.74
2018,3,1,12,30,664.0,195.0,4.9,11.0,661.0,608.31,495.04
2018,3,1,12,45,427.0,255.5,4.95,10.9,554.0,496.94,403.75
2018,3,1,13,0,190.0,316.0,5.0,10.8,447.0,397.27,321.73
2018,3,1,13,15,228.5,310.0,5.05,10.7,464.5,401.19,325.01
2018,3,1,13,30,267.0,304.0,5.1,10.6,482.0,400.63,324.0
2018,3,1,13,45,355.5,269.0,5.2,10.5,498.0,394.45,318.0
2018,3,1,14,0,444.0,234.0,5.3,10.4,514.0,378.67,302.99
2018,3,1,14,15,374.0,239.5,5.25,10.25,468.0,336.48,267.56
2018,3,1,14,30,304.0,245.0,5.2,10.1,422.0,297.44,235.29
2018,3,1,14,45,270.5,232.0,5.2,9.95,382.0,259.35,203.44
2018,3,1,15,0,237.0,219.0,5.2,9.8,342.0,224.42,174.61
2018,3,1,15,15,311.0,189.5,5.2,9.8,337.5,197.49,148.35
2018,3,1,15,30,385.0,160.0,5.2,9.8,333.0,157.35,112.36
2018,3,1,15,45,318.0,147.5,5.05,9.8,280.5,126.62,93.84
2018,3,1,16,0,251.0,135.0,4.9,9.8,228.0,99.51,84.3
2018,3,1,16,15,183.0,104.0,4.8,9.5,167.0,78.74,65.86
2018,3,1,16,30,115.0,73.0,4.7,9.2,106.0,61.38,50.26
2018,3,1,16,45,325.0,61.5,4.55,8.85,129.0,44.9,35.25
2018,3,1,17,0,535.0,50.0,4.4,8.5,152.0,37.65,28.44
2018,3,1,17,15,293.0,37.0,4.45,8.25,90.5,28.13,19.41
2018,3,1,17,30,51.0,24.0,4.5,8.0,29.0,21.24,11.91
2018,3,1,17,45,25.5,13.0,4.55,7.75,15.5,11.69,0.0
2018,3,1,18,0,0.0,2.0,4.6,7.5,2.0,1.91,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.45,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,2,6,45,36.0,10.0,1.4,3.8,12.5,25.1,0.0
2018,3,2,7,0,72.0,20.0,1.5,4.5,25.0,67.93,27.05
2018,3,2,7,15,87.0,36.0,1.75,5.0,47.0,102.81,80.95
2018,3,2,7,30,102.0,52.0,2.0,5.5,69.0,131.74,109.02
2018,3,2,7,45,65.0,67.5,2.2,6.0,79.5,120.31,100.2
2018,3,2,8,0,28.0,83.0,2.4,6.5,90.0,106.43,88.02
2018,3,2,8,15,72.5,100.5,2.6,6.9,124.0,163.42,138.25
2018,3,2,8,30,117.0,118.0,2.8,7.3,158.0,213.22,181.43
2018,3,2,8,45,183.0,113.5,2.95,7.7,187.0,263.55,224.96
2018,3,2,9,0,249.0,109.0,3.1,8.1,216.0,306.21,261.49
2018,3,2,9,15,251.0,137.0,3.3,8.3,254.0,342.36,290.29
2018,3,2,9,30,253.0,165.0,3.5,8.5,292.0,376.82,317.3
2018,3,2,9,45,190.0,136.5,3.7,8.7,236.0,296.74,249.94
2018,3,2,10,0,127.0,108.0,3.9,8.9,180.0,216.28,181.57
2018,3,2,10,15,64.5,102.0,3.95,9.0,138.5,154.27,127.6
2018,3,2,10,30,2.0,96.0,4.0,9.1,97.0,91.08,72.04
2018,3,2,10,45,49.5,184.5,4.05,9.15,217.0,218.26,179.56
2018,3,2,11,0,97.0,273.0,4.1,9.2,337.0,342.22,280.88
2018,3,2,11,15,131.5,296.5,4.15,9.2,385.5,395.22,323.27
2018,3,2,11,30,166.0,320.0,4.2,9.2,434.0,438.01,357.29
2018,3,2,11,45,103.0,306.0,4.2,9.2,377.0,367.33,299.24
2018,3,2,12,0,40.0,292.0,4.2,9.2,320.0,305.92,248.45
2018,3,2,12,15,66.0,305.0,4.25,9.2,351.5,331.85,269.91
2018,3,2,12,30,92.0,318.0,4.3,9.2,383.0,355.77,289.32
2018,3,2,12,45,52.0,253.0,4.35,9.15,289.5,266.61,216.9
2018,3,2,13,0,12.0,188.0,4.4,9.1,196.0,181.06,146.52
2018,3,2,13,15,7.0,154.5,4.4,9.0,159.0,146.99,118.46
2018,3,2,13,30,2.0,121.0,4.4,8.9,122.0,113.45,90.57
2018,3,2,13,45,1.0,94.5,4.4,8.8,95.0,88.56,69.78
2018,3,2,14,0,0.0,68.0,4.4,8.7,68.0,63.34,48.54
2018,3,2,14,15,0.0,71.5,4.35,8.6,71.5,66.6,51.43
2018,3,2,14,30,0.0,75.0,4.3,8.5,75.0,69.85,54.33
2018,3,2,14,45,76.5,113.5,4.25,8.4,153.5,119.84,94.5
2018,3,2,15,0,153.0,152.0,4.2,8.3,232.0,161.85,126.57
2018,3,2,15,15,326.0,145.5,4.2,8.3,299.0,162.03,118.53
2018,3,2,15,30,499.0,139.0,4.2,8.3,366.0,154.9,105.69
2018,3,2,15,45,279.0,137.0,3.85,7.95,261.5,118.38,88.13
2018,3,2,16,0,59.0,135.0,3.5,7.6,157.0,111.5,95.71
2018,3,2,16,15,47.5,98.5,3.35,7.4,114.5,84.8,71.85
2018,3,2,16,30,36.0,62.0,3.2,7.2,72.0,56.05,45.8
2018,3,2,16,45,35.5,53.5,3.05,6.95,62.0,48.59,38.92
2018,3,2,17,0,35.0,45.0,2.9,6.7,52.0,40.99,31.74
2018,3,2,17,15,31.0,34.0,2.9,6.6,39.0,31.23,22.39
2018,3,2,17,30,27.0,23.0,2.9,6.5,26.0,20.45,11.59
2018,3,2,17,45,15.0,13.0,2.95,6.4,14.5,11.72,0.0
2018,3,2,18,0,3.0,3.0,3.0,6.3,3.0,2.86,0.0
2018,3,2,18,15,1.5,1.5,3.05,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,3.8,2.0,0.0,0.0
2018,3,3,6,45,104.0,16.0,1.25,4.35,23.0,60.66,0.0
2018,3,3,7,0,201.0,30.0,1.3,4.9,44.0,156.04,84.87
2018,3,3,7,15,324.0,41.0,1.55,5.25,85.5,242.89,197.28
2018,3,3,7,30,447.0,52.0,1.8,5.6,127.0,335.63,281.61
2018,3,3,7,45,523.5,60.0,2.0,6.0,176.0,405.14,343.5
2018,3,3,8,0,600.0,68.0,2.2,6.4,225.0,477.81,405.81
2018,3,3,8,15,650.0,73.5,2.3,6.6,275.0,532.97,451.77
2018,3,3,8,30,700.0,79.0,2.4,6.8,325.0,588.68,496.64
2018,3,3,8,45,734.5,83.0,2.5,7.0,372.5,631.81,530.28
2018,3,3,9,0,769.0,87.0,2.6,7.2,420.0,670.5,559.02
2018,3,3,9,15,783.5,92.5,2.7,7.25,461.5,698.5,579.23
2018,3,3,9,30,798.0,98.0,2.8,7.3,503.0,724.04,597.45
2018,3,3,9,45,746.5,119.0,2.85,7.4,520.0,717.65,590.96
2018,3,3,10,0,695.0,140.0,2.9,7.5,537.0,703.68,578.73
2018,3,3,10,15,602.5,173.0,2.95,7.55,530.5,666.83,547.66
2018,3,3,10,30,510.0,206.0,3.0,7.6,524.0,622.99,511.31
2018,3,3,10,45,392.0,204.0,3.05,7.65,454.0,525.2,433.12
2018,3,3,11,0,274.0,202.0,3.1,7.7,384.0,418.2,346.4
2018,3,3,11,15,161.5,227.0,3.15,7.7,335.0,347.42,286.76
2018,3,3,11,30,49.0,252.0,3.2,7.7,286.0,279.45,228.48
2018,3,3,11,45,52.5,268.0,3.25,7.65,305.0,294.74,240.95
2018,3,3,12,0,56.0,284.0,3.3,7.6,324.0,309.3,252.55
2018,3,3,12,15,29.5,197.5,3.35,7.55,218.5,206.21,168.13
2018,3,3,12,30,3.0,111.0,3.4,7.5,113.0,105.44,83.99
2018,3,3,12,45,1.5,85.5,3.5,7.45,86.5,80.65,63.19
2018,3,3,13,0,0.0,60.0,3.6,7.4,60.0,55.91,42.22
2018,3,3,13,15,51.5,110.5,3.65,7.3,145.5,130.55,106.03
2018,3,3,13,30,103.0,161.0,3.7,7.2,231.0,198.47,162.69
2018,3,3,13,45,171.0,219.5,3.7,7.05,331.0,274.07,224.25
2018,3,3,14,0,239.0,278.0,3.7,6.9,431.0,337.14,273.86
2018,3,3,14,15,175.0,270.0,3.7,6.8,379.0,295.47,239.59
2018,3,3,14,30,111.0,262.0,3.7,6.7,327.0,260.7,211.84
2018,3,3,14,45,110.5,242.0,3.7,6.6,303.5,231.43,187.36
2018,3,3,15,0,110.0,222.0,3.7,6.5,280.0,206.56,166.41
2018,3,3,15,15,130.5,199.0,3.7,6.5,262.5,183.24,145.84
2018,3,3,15,30,151.0,176.0,3.7,6.5,245.0,158.12,124.19
2018,3,3,15,45,117.0,135.0,3.35,6.2,185.0,115.63,91.22
2018,3,3,16,0,83.0,94.0,3.0,5.9,125.0,77.3,65.29
2018,3,3,16,15,50.0,70.0,2.7,5.65,88.0,59.15,48.91
2018,3,3,16,30,17.0,46.0,2.4,5.4,51.0,42.73,33.9
2018,3,3,16,45,14.5,34.5,2.1,5.15,38.0,32.5,24.44
2018,3,3,17,0,12.0,23.0,1.8,4.9,25.0,21.64,14.29
2018,3,3,17,15,30.5,22.0,1.7,4.6,25.5,19.95,12.46
2018,3,3,17,30,49.0,21.0,1.6,4.3,26.0,17.64,9.52
2018,3,3,17,45,63.5,15.5,1.5,4.0,18.0,13.1,0.0
2018,3,3,18,0,78.0,10.0,1.4,3.7,10.0,9.53,0.0
2018,3,3,18,15,39.0,5.0,1.45,3.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,1.75,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,1.9,2.0,0.0,0.0
2018,3,4,6,45,186.5,15.0,0.15,2.05,27.5,96.53,0.0
2018,3,4,7,0,348.0,27.0,0.1,2.2,53.0,223.44,139.66
2018,3,4,7,15,465.0,35.0,0.1,2.4,98.0,312.23,252.98
2018,3,4,7,30,582.0,43.0,0.1,2.6,143.0,397.24,328.91
2018,3,4,7,45,648.0,49.0,0.15,2.8,194.0,463.47,385.92
2018,3,4,8,0,714.0,55.0,0.2,3.0,245.0,531.81,442.0
2018,3,4,8,15,747.5,60.5,0.25,3.3,294.5,580.04,479.89
2018,3,4,8,30,781.0,66.0,0.3,3.6,344.0,627.65,515.84
2018,3,4,8,45,688.0,90.0,0.4,3.85,359.5,610.97,501.76
2018,3,4,9,0,595.0,114.0,0.5,4.1,375.0,583.3,479.65
2018,3,4,9,15,747.0,94.0,0.55,4.35,455.0,680.01,552.99
2018,3,4,9,30,899.0,74.0,0.6,4.6,535.0,770.21,616.01
2018,3,4,9,45,912.5,77.0,0.65,4.9,574.5,790.92,628.06
2018,3,4,10,0,926.0,80.0,0.7,5.2,614.0,808.59,639.04
2018,3,4,10,15,940.0,80.5,0.8,6.1,647.5,820.58,645.61
2018,3,4,10,30,954.0,81.0,0.9,7.0,681.0,829.28,649.99
2018,3,4,10,45,965.0,80.5,0.95,7.85,707.5,831.13,649.01
2018,3,4,11,0,976.0,80.0,1.0,8.7,734.0,829.48,645.81
2018,3,4,11,15,981.0,80.5,1.05,9.15,752.0,820.85,638.85
2018,3,4,11,30,986.0,81.0,1.1,9.6,770.0,808.71,629.65
2018,3,4,11,45,988.5,81.0,1.15,10.05,779.5,790.78,616.52
2018,3,4,12,0,991.0,81.0,1.2,10.5,789.0,769.51,601.16
2018,3,4,12,15,989.0,82.5,1.25,10.65,790.0,743.48,582.59
2018,3,4,12,30,987.0,84.0,1.3,10.8,791.0,714.46,560.58
2018,3,4,12,45,982.5,85.5,1.3,10.95,783.5,681.08,534.46
2018,3,4,13,0,978.0,87.0,1.3,11.1,776.0,645.15,505.98
2018,3,4,13,15,974.5,86.0,1.35,11.15,761.0,605.09,474.4
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,562.85,440.24
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,517.02,402.3
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,469.62,361.94
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,419.99,318.83
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,369.52,273.86
