Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,6,45,264.5,60.0,3.0,9.55,112.0,252.08,211.28
2018,4,4,7,0,352.0,74.0,3.2,10.0,155.0,332.32,281.61
2018,4,4,7,15,370.5,90.5,3.15,10.5,195.0,376.4,319.08
2018,4,4,7,30,389.0,107.0,3.1,11.0,235.0,420.68,355.19
2018,4,4,7,45,494.5,110.5,3.1,11.45,301.5,512.45,429.69
2018,4,4,8,0,600.0,114.0,3.1,11.9,368.0,615.72,510.16
2018,4,4,8,15,634.0,120.5,3.1,12.45,418.0,665.29,545.5
2018,4,4,8,30,668.0,127.0,3.1,13.0,468.0,714.31,579.46
2018,4,4,8,45,715.0,127.0,3.05,13.55,522.5,765.78,614.2
2018,4,4,9,0,762.0,127.0,3.0,14.1,577.0,816.41,647.49
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,842.99,663.43
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,872.11,681.25
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,840.25,655.8
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,797.22,621.67
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,825.85,641.63
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,851.74,658.86
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,868.83,669.42
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,882.54,677.75
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,830.03,638.11
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,775.06,595.48
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,797.86,613.73
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,813.68,626.2
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,813.91,626.93
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,807.68,622.61
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,772.61,597.95
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,735.14,570.24
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,675.34,524.86
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,617.39,480.33
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,544.15,423.21
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,481.4,373.92
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,437.98,339.84
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,395.74,305.96
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,358.84,275.47
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,327.93,249.18
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,279.9,211.51
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,247.0,187.1
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,212.81,160.38
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,180.32,136.19
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,147.64,114.08
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,122.82,103.05
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,108.52,90.98
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,93.74,78.2
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,78.09,64.39
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,61.98,49.82
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,46.48,35.49
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,30.59,20.18
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,18.1,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,5.72,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,9.79,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,12.57,3.8
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,14.82,6.9
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,19.47,11.15
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,24.11,15.3
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,40.73,29.9
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,57.66,44.64
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,113.49,92.54
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,168.51,138.69
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,240.57,198.64
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,326.54,267.97
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,316.58,258.2
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,318.87,258.53
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,416.53,336.51
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,515.64,412.62
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,377.78,301.79
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,232.43,183.34
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,249.42,196.63
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,266.2,209.22
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,264.83,207.55
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,263.49,206.01
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,336.09,262.67
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,399.92,311.39
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,389.62,302.92
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,379.5,294.95
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,328.79,256.35
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,278.36,217.55
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,242.37,189.77
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,207.02,162.15
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,234.18,183.99
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,260.42,204.91
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,241.72,190.47
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,223.39,176.35
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,202.57,160.16
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,182.17,144.23
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,163.88,129.89
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,145.9,115.71
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,131.51,104.24
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,117.3,92.84
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,124.19,98.98
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,130.04,104.3
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,129.2,103.72
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,120.3,101.8
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,106.58,90.03
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,92.57,77.77
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,77.81,64.57
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,58.89,47.34
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,43.26,32.82
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,27.5,17.78
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,16.42,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,5.72,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,6.94,0.33
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,8.33,1.58
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,10.65,3.62
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,12.98,5.62
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,25.05,16.04
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,37.16,26.35
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,33.91,23.43
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,30.66,20.54
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,45.11,32.66
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,59.59,44.66
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,47.48,34.32
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,35.37,24.06
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,45.18,32.14
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,55.0,40.16
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,77.92,58.94
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,101.07,77.72
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,130.35,101.41
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,159.55,124.79
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,181.46,142.21
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,203.12,159.35
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,216.99,170.19
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,230.61,180.82
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,239.81,187.99
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,248.77,194.98
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,228.22,178.76
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,207.97,162.8
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,193.22,151.21
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,178.64,139.72
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,164.69,128.7
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,150.9,117.78
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,151.2,118.2
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,151.42,118.56
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,143.88,112.67
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,136.4,106.85
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,153.29,120.45
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,162.26,127.45
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,162.1,126.83
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,159.08,124.19
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,142.73,111.92
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,127.04,106.21
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,90.12,74.32
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,49.27,38.38
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,44.62,34.25
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,39.97,29.93
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,31.59,22.13
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,23.21,13.97
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,12.06,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.95,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,5.24,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,10.2,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,22.92,12.29
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,36.52,25.06
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,63.21,48.4
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,89.56,71.35
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,156.71,129.6
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,230.71,192.5
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,271.01,225.64
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,311.56,258.45
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,379.52,313.68
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,462.57,379.29
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,488.01,397.27
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,512.28,414.35
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,485.34,391.17
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,470.14,377.16
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,488.99,389.96
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,506.56,401.58
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,594.69,469.38
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,669.55,525.75
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,643.96,503.98
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,617.33,482.02
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,524.97,411.2
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,436.64,342.37
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,417.29,327.24
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,398.41,312.25
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,414.26,324.5
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,429.0,335.8
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,406.41,319.3
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,381.1,300.59
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,371.16,292.95
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,360.75,284.83
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,379.41,299.42
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,394.63,310.97
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,371.92,292.94
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,348.71,274.28
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,331.07,259.14
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,314.53,243.9
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,290.63,220.22
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,250.4,182.15
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,208.27,145.75
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,163.86,110.05
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,120.01,81.76
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,84.18,69.46
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,74.03,60.74
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,63.3,51.34
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,55.68,44.56
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,47.65,37.22
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,41.16,30.98
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,34.43,23.95
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,21.51,3.45
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,9.53,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,34.24,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,96.25,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,194.65,150.8
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,288.39,238.83
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,368.15,309.96
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,454.33,384.02
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,521.98,440.3
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,592.02,496.43
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,648.92,539.4
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,706.2,581.26
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,751.77,612.34
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,792.39,639.07
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,828.47,662.4
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,862.41,683.89
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,890.22,700.44
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,915.41,715.03
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,925.73,719.15
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,940.46,726.55
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,947.43,729.27
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,951.1,729.92
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,949.26,726.94
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,944.04,721.86
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,932.67,712.85
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,918.05,701.8
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,897.68,686.92
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,874.33,670.1
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,847.22,650.98
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,817.38,629.96
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,782.5,605.24
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,745.27,577.63
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,704.37,546.4
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,661.66,513.25
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,615.49,476.74
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,568.1,438.48
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,518.12,397.6
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,467.57,355.17
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,410.15,306.45
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,357.46,260.31
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,304.07,213.2
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,251.87,167.32
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,199.58,123.56
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,149.7,86.01
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,95.16,53.14
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,57.39,45.14
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,55.94,44.11
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,54.44,42.93
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,51.57,40.49
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,48.64,37.8
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,41.8,31.37
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,32.75,22.51
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,20.63,4.79
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,9.53,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,14.99,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,39.35,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,92.07,69.99
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,150.41,123.37
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,190.28,159.32
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,231.45,195.4
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,288.74,244.09
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,348.25,293.15
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,399.24,333.82
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,451.19,374.23
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,480.39,394.6
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,507.99,413.33
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,524.01,422.45
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,537.69,429.69
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,604.88,480.11
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,685.9,538.64
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,790.85,614.85
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,892.78,683.65
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,920.53,698.93
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,950.57,716.32
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,948.3,712.43
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,942.72,706.83
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,925.83,693.23
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,912.16,682.07
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,890.95,666.33
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,866.94,648.9
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,841.46,631.41
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,813.1,611.99
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,779.68,588.56
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,743.7,562.2
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,697.09,527.04
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,649.67,490.95
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,569.64,430.03
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,503.63,379.34
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,464.33,348.45
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,424.22,316.15
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,377.87,279.38
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,335.23,245.39
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,294.47,212.14
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,253.04,178.07
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,209.87,141.49
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,163.82,104.97
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,119.67,77.22
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,79.68,63.15
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,78.8,62.83
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,83.29,66.9
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,65.33,51.59
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,51.96,39.95
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,43.75,32.47
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,33.22,22.54
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,20.74,6.04
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,8.58,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,4.77,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,9.26,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,19.95,10.67
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,30.65,20.4
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,46.09,33.95
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,62.14,47.87
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,107.82,87.38
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,149.83,123.16
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,165.62,135.59
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,171.02,139.2
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,160.14,129.56
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,149.91,120.5
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,250.36,203.13
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,344.52,278.25
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,329.42,264.51
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,314.0,250.94
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,343.76,273.9
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,373.04,296.14
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,409.21,323.67
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,444.58,350.25
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,490.99,385.37
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,525.44,411.1
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,435.05,341.0
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,355.99,278.96
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,351.46,275.48
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,346.91,271.77
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,394.19,308.61
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,438.86,342.84
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,424.46,332.24
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,409.21,321.14
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,288.23,227.16
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,172.7,135.31
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,245.14,193.74
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,313.18,247.29
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,323.67,255.43
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,331.53,261.49
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,275.07,217.45
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,222.76,176.69
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,208.8,165.59
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,194.27,153.82
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,196.08,153.57
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,184.06,142.29
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,147.08,115.91
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,115.43,96.92
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,81.43,67.24
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,47.45,37.08
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,49.33,38.86
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,50.82,40.09
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,36.46,26.9
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,20.08,11.83
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,14.35,3.41
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,12.39,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,9.73,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,19.86,3.63
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,27.27,17.08
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,34.38,23.87
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,71.33,56.69
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,107.05,88.4
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,232.21,197.48
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,344.67,292.7
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,353.42,297.91
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,359.24,300.74
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,462.15,384.03
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,581.94,476.82
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,565.55,460.29
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,558.78,451.76
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,583.4,469.13
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,606.44,485.02
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,653.14,520.08
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,699.18,554.03
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,648.46,513.06
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,585.26,463.04
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,553.59,437.75
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,521.73,412.01
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,564.11,445.81
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,604.15,477.34
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,636.8,503.21
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,660.05,522.03
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,646.65,512.04
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,632.04,501.22
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,561.08,445.79
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,495.6,394.16
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,450.74,359.09
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,411.47,328.1
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,419.95,335.71
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,421.01,336.69
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,433.28,345.81
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,433.79,343.28
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,357.35,281.44
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,301.15,237.25
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,257.96,202.72
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,214.5,168.67
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,203.61,158.09
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,188.58,144.76
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,155.37,120.46
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,124.53,105.79
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,93.59,78.67
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,63.65,52.03
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,45.58,35.75
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,25.97,17.9
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,22.26,14.33
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,18.55,10.57
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,11.12,1.87
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.81,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,60.83,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,156.95,84.39
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,247.25,201.3
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,344.38,289.73
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,419.77,356.92
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,499.85,425.49
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,564.07,478.44
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,630.1,530.16
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,684.19,570.47
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,734.17,606.66
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,778.05,636.58
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,820.42,664.76
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,854.69,686.89
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,886.59,707.1
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,910.23,721.01
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,930.89,732.81
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,944.91,740.42
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,955.66,745.87
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,962.51,748.5
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,966.06,748.99
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,878.49,685.95
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,784.77,616.67
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,709.89,558.31
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,632.1,496.89
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,733.91,577.29
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,821.17,644.02
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,823.77,646.8
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,822.92,646.75
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,786.1,620.21
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,747.69,591.3
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,707.04,560.45
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,664.83,527.84
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,619.69,491.95
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,573.55,454.37
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,524.7,413.65
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,475.64,371.73
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,424.61,327.29
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,368.76,278.19
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,316.51,231.39
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,265.81,186.04
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,215.15,142.53
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,167.04,104.59
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,119.72,74.19
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,76.03,62.6
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,71.89,59.18
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,68.7,56.51
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,62.45,51.01
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,56.54,45.6
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,47.93,37.48
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,38.94,28.65
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,25.36,12.52
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,13.34,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,54.01,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,144.57,88.23
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,233.43,191.31
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,327.54,276.47
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,405.65,345.4
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,488.65,415.81
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,553.87,469.39
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,621.06,522.28
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,675.9,562.9
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,730.91,602.62
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,771.71,630.71
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,815.42,660.6
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,851.12,683.78
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,884.64,705.15
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,911.09,720.84
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,934.87,734.54
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,944.72,738.19
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,959.04,745.45
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,964.85,747.0
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,967.36,746.45
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,963.81,741.84
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,956.93,735.13
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,944.09,724.44
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,928.07,711.73
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,907.31,696.04
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,883.63,678.46
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,856.01,658.46
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,825.71,636.64
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,791.22,611.86
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,754.39,584.82
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,713.85,553.7
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,671.49,520.69
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,625.91,484.5
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,579.06,446.57
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,527.94,404.83
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,472.6,359.04
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,417.42,312.45
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,363.74,266.2
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,311.29,220.13
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,259.38,174.45
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,208.05,130.93
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,158.76,92.54
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,105.12,57.67
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,59.92,47.09
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,55.1,43.15
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,53.58,42.0
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,49.82,38.81
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,45.86,35.28
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,39.89,29.73
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,33.63,23.6
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,22.02,10.52
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,13.34,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,69.55,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,176.68,116.25
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,262.13,212.55
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,355.91,295.62
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,428.45,358.25
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,505.29,421.67
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,567.77,470.05
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,631.91,516.39
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,684.65,551.76
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,733.57,582.96
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,777.98,609.67
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,820.98,634.47
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,855.33,652.52
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,887.48,668.61
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,905.38,676.07
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,928.07,686.79
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,945.18,692.64
