Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.63,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,78.76,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,188.53,126.21
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,284.58,227.64
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,357.04,293.69
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,432.21,359.3
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,497.88,413.9
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,566.69,468.31
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,624.69,510.31
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,683.83,551.2
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,734.77,584.7
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,778.52,611.87
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,822.03,637.93
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,864.37,662.36
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,900.75,682.21
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,935.18,700.35
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,964.03,715.08
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,990.41,728.07
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,1009.55,736.42
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,1025.69,742.9
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,1036.83,746.11
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,1044.77,747.42
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,1048.73,746.94
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,1049.52,744.66
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,1046.17,740.51
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,1039.61,734.52
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,1026.97,725.84
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,1011.27,715.35
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,991.67,702.43
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,969.24,687.76
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,942.43,671.21
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,913.18,652.96
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,879.63,632.18
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,844.1,609.8
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,805.59,585.98
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,765.33,560.56
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,722.13,531.66
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,677.65,500.36
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,631.21,467.05
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,583.99,432.33
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,534.81,394.96
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,485.43,356.17
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,434.87,314.5
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,384.73,272.3
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,333.51,230.2
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,283.39,188.27
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,226.96,141.47
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,179.18,103.26
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,132.55,70.31
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,88.69,46.89
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,52.74,39.87
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,51.35,38.96
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,44.49,33.21
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,42.29,31.4
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,39.09,28.58
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,35.76,25.45
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,29.93,19.88
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,23.83,12.12
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,16.2,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.77,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,8.1,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,65.52,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,169.99,113.64
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,260.69,209.39
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,333.32,275.9
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,412.71,345.66
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,478.47,401.79
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,547.81,458.49
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,603.02,501.19
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,663.72,545.9
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,715.98,582.47
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,768.2,617.96
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,813.34,647.52
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,857.48,675.73
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,887.34,693.1
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,922.88,714.32
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,952.99,731.41
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,980.79,746.75
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,1002.51,758.19
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,1021.51,767.83
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,1035.07,774.23
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,1045.64,778.76
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,1049.69,779.76
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,1050.57,778.82
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,1047.26,775.24
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,1040.74,769.68
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,1029.11,761.75
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,1014.37,751.84
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,994.77,738.87
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,972.32,724.3
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,945.43,707.34
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,916.06,688.53
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,883.12,666.62
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,848.06,643.06
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,809.64,617.54
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,769.39,590.41
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,726.13,559.64
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,681.53,526.19
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,634.76,490.17
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,587.12,452.56
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,538.05,412.96
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,488.64,371.96
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,437.07,327.81
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,385.87,283.04
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,334.48,238.15
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,284.08,193.75
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,234.17,150.31
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,178.81,104.63
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,131.08,69.72
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,86.06,44.75
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,48.82,37.31
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,48.06,36.84
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,45.52,34.75
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,39.08,29.1
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,36.54,26.79
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,33.94,24.25
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,28.94,19.35
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,23.76,12.44
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,16.2,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,4.77,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,8.1,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,62.25,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,165.07,109.97
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,254.06,203.96
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,326.92,270.74
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,406.68,341.09
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,471.31,396.6
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,539.52,452.87
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,597.88,498.53
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,654.49,540.37
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,704.55,576.35
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,754.5,611.42
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,799.15,641.69
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,842.76,670.67
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,871.26,688.07
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,905.47,709.48
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,933.91,727.02
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,960.02,742.87
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,977.34,752.68
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,991.64,760.51
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,1006.76,768.61
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,1019.05,774.8
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,1024.48,777.66
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,1026.84,778.56
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,1024.12,775.73
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,1018.3,770.92
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,1006.95,763.24
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,992.61,753.59
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,973.98,740.83
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,952.58,726.2
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,926.82,709.51
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,898.64,690.98
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,866.58,669.15
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,832.48,645.7
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,795.86,620.4
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,757.41,593.53
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,715.41,562.38
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,672.02,528.91
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,626.65,493.28
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,580.39,456.05
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,531.87,416.02
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,483.0,374.64
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,432.78,330.74
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,382.97,286.33
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,332.28,241.33
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,282.51,196.76
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,225.95,147.06
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,177.77,106.27
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,130.77,71.1
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,86.27,45.65
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,48.72,37.76
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,47.96,37.27
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,45.86,35.51
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,39.79,30.12
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,37.71,28.17
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,35.63,26.04
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,30.73,21.15
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,25.69,14.25
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,17.63,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,5.72,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.63,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,54.79,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,157.0,103.83
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,243.24,194.27
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,317.82,261.51
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,399.45,332.3
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,465.38,387.81
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,535.03,444.02
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,594.46,489.63
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,652.13,531.19
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,704.02,566.48
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,755.87,600.63
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,800.49,629.05
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,844.14,656.2
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,881.29,678.6
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,908.85,694.14
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,937.54,709.96
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,963.98,724.09
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,984.79,735.5
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,1002.84,745.14
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,1015.57,751.33
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,1025.25,755.65
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,1030.17,757.83
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,1032.02,758.13
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,1029.27,755.5
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,1023.41,750.95
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,1012.55,743.96
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,998.67,735.01
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,979.99,722.98
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,958.52,709.07
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,932.68,693.0
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,904.4,675.7
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,872.19,655.48
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,837.91,633.46
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,800.83,609.33
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,761.97,583.54
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,719.97,553.94
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,676.59,521.87
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,630.97,487.4
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,584.54,451.26
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,535.93,412.3
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,487.05,371.95
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,437.1,328.96
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,387.6,285.51
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,337.25,242.18
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,281.2,193.76
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,232.18,150.88
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,184.85,111.37
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,137.92,76.63
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,93.71,51.44
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,55.39,43.37
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,49.36,38.28
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,48.21,37.42
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,47.03,36.45
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,44.06,33.72
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,41.02,30.72
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,34.49,24.35
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,26.04,14.63
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,18.59,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,5.72,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.63,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,38.63,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,133.46,87.06
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,210.18,167.13
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,280.77,230.62
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,362.04,301.02
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,427.08,356.21
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,495.67,412.33
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,548.88,454.07
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,602.95,495.07
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,661.3,537.01
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,720.69,578.24
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,748.13,595.14
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,772.65,609.92
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,788.76,617.6
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,801.34,622.8
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,863.05,662.39
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,919.53,696.86
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,940.49,706.37
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,958.95,714.45
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,984.93,727.98
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,999.85,734.11
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,1009.84,738.32
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,1016.94,740.82
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,1014.21,737.17
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,1008.47,731.84
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,997.81,724.19
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,984.21,714.8
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,966.35,702.75
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,945.77,689.01
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,920.39,672.45
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,892.63,654.32
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,862.23,634.39
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,829.7,612.95
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,792.68,588.57
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,753.87,562.78
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,712.84,533.87
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,670.43,502.9
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,624.92,469.06
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,578.59,433.74
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,530.47,396.22
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,482.06,357.41
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,432.35,316.58
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,383.1,275.16
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,332.97,232.77
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,277.26,185.71
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,228.34,144.45
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,181.46,106.56
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,135.8,73.71
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,93.09,49.96
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,49.86,37.45
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,49.21,37.12
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,47.28,35.62
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,45.24,33.92
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,42.2,31.26
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,39.07,28.31
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,32.47,22.1
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,24.37,13.13
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,17.16,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,4.77,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,6.2,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,43.39,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,126.8,82.06
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,194.41,154.5
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,206.17,168.89
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,215.93,179.29
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,178.9,148.14
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,145.23,118.13
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,242.41,200.36
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,335.16,276.43
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,435.16,356.03
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,543.4,438.94
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,674.82,538.32
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,804.57,628.43
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,849.98,655.77
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,894.46,682.55
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,924.54,699.54
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,944.28,709.52
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,964.2,720.14
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,981.42,728.97
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,993.43,734.42
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,1002.47,738.04
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,1008.31,740.26
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,1011.17,740.67
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,1009.04,737.67
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,1003.9,732.87
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,993.34,725.56
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,979.87,716.41
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,960.39,703.01
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,938.35,687.98
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,914.18,672.62
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,887.6,655.55
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,845.11,627.41
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,799.88,596.87
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,767.05,574.56
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,732.31,550.5
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,682.01,513.46
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,635.42,478.58
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,610.3,461.22
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,576.68,436.2
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,528.14,397.9
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,479.83,358.82
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,431.55,318.37
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,382.73,276.55
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,332.8,234.21
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,277.23,187.05
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,228.31,145.32
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,181.22,106.85
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,135.15,73.28
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,91.81,48.71
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,52.42,39.86
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,46.24,34.74
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,44.57,33.45
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,42.79,31.98
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,39.63,29.17
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,36.34,26.06
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,30.56,20.55
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,24.5,13.37
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,14.96,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,5.72,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,66.3,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,158.43,102.97
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,235.44,187.67
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,314.65,258.86
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,402.43,334.78
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,452.6,377.83
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,504.04,420.07
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,552.77,458.2
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,601.28,494.35
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,675.07,548.38
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,749.37,600.96
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,793.85,630.24
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,837.34,658.45
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,867.11,675.7
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,902.65,696.88
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,933.16,714.22
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,961.43,729.88
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,983.61,741.02
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,1003.17,750.41
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,1017.42,756.57
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,1028.74,760.9
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,1033.64,761.56
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,1035.4,760.33
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,1032.47,756.33
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,1026.38,750.44
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,1015.21,741.83
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,1000.97,731.35
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,982.33,718.11
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,960.85,703.09
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,934.12,685.51
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,904.98,666.29
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,873.39,645.21
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,839.81,622.67
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,802.95,598.35
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,764.23,572.51
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,722.35,543.16
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,679.03,511.25
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,632.55,476.87
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,585.21,441.02
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,536.63,403.01
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,487.74,363.63
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,437.35,321.61
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,387.31,278.96
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,336.5,236.06
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,286.72,193.41
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,237.06,151.15
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,182.05,106.39
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,135.4,72.38
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,91.49,47.52
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,50.5,38.33
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,49.42,37.67
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,43.09,32.34
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,41.22,30.82
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,38.39,28.3
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,35.45,25.51
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,30.08,20.34
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,24.47,13.58
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,14.93,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,5.72,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,75.86,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,181.6,118.16
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,275.18,220.38
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,345.37,285.32
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,422.24,353.05
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,483.55,405.74
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,552.42,462.12
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,610.38,506.62
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,669.61,550.2
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,721.17,586.15
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,772.59,621.1
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,810.16,645.09
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,853.58,672.95
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,891.19,695.86
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,926.97,717.12
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,956.82,733.94
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,984.27,748.96
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,1003.34,758.47
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,1019.35,765.99
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,1030.96,770.8
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,1039.28,773.52
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,1044.92,775.49
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,1047.43,775.53
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,1044.8,772.47
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,1039.01,767.47
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,1028.1,760.16
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,1014.13,751.31
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,995.77,739.27
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,974.56,725.32
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,949.75,709.34
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,922.37,691.53
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,890.38,670.44
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,856.14,647.63
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,818.25,622.55
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,778.5,595.85
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,735.58,565.34
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,691.23,532.11
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,644.75,496.52
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,597.32,459.3
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,547.89,419.68
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,498.15,378.69
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,446.88,334.99
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,395.93,290.64
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,343.81,245.5
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,292.72,200.75
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,242.24,156.93
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,186.37,110.64
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,138.46,74.98
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,93.21,48.72
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,50.16,38.5
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,48.65,37.4
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,46.57,35.73
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,40.45,30.38
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,37.99,28.14
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,35.46,25.67
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,30.54,20.86
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,25.44,14.51
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,15.92,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,6.67,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,76.97,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,184.05,118.89
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,279.84,224.14
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,351.91,290.6
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,430.81,359.8
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,492.51,412.45
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,561.95,468.76
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,619.75,512.34
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,678.7,554.74
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,730.91,590.37
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,782.91,624.74
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,820.34,647.88
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,863.58,674.78
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,900.36,696.35
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,935.29,716.28
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,964.84,732.48
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,991.96,746.9
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,1013.88,757.33
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,1033.01,765.88
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,1046.81,771.08
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,1057.51,774.35
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,1061.97,774.33
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,1063.2,772.41
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,1060.23,767.96
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,1053.98,761.6
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,1042.04,753.12
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,1026.96,742.74
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,1007.89,729.58
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,985.88,714.62
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,958.63,697.4
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,928.93,678.46
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,895.3,656.75
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,859.67,633.5
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,821.72,608.71
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,781.9,582.41
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,738.85,552.79
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,694.36,520.43
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,647.55,485.9
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,599.87,449.78
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,549.94,410.95
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,499.7,370.74
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,448.33,328.24
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,397.29,285.04
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,345.31,241.23
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,294.39,197.74
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,236.98,149.53
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,188.25,109.84
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,140.26,74.88
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,95.08,49.11
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,52.4,39.6
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,51.06,38.71
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,44.6,33.31
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,42.8,31.85
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,40.03,29.43
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,37.18,26.74
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,31.41,21.29
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,25.38,14.3
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,16.39,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,7.63,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,65.66,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,168.99,107.06
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,261.34,207.67
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,334.92,274.34
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,415.65,344.04
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,481.71,398.76
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,551.46,453.69
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,606.96,494.54
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,667.75,536.82
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,720.73,570.66
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,773.65,603.07
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,818.03,627.61
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,853.9,645.35
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,892.24,666.03
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,928.79,685.02
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,957.92,698.83
2018,6,22,9,0,907.0,96.0,1.7,25.9,762.0,984.68,710.98
2018,6,22,9,15,915.5,98.5,1.75,26.95,801.0,1006.05,720.41
2018,6,22,9,30,924.0,101.0,1.8,28.0,840.0,1024.59,728.08
2018,6,22,9,45,930.5,103.5,1.8,29.05,873.5,1038.22,732.05
2018,6,22,10,0,937.0,106.0,1.8,30.1,907.0,1048.78,734.21
2018,6,22,10,15,943.5,107.0,1.85,30.95,935.0,1054.59,734.86
2018,6,22,10,30,950.0,108.0,1.9,31.8,963.0,1057.22,733.74
2018,6,22,10,45,954.5,108.5,1.95,32.7,984.0,1054.16,729.15
2018,6,22,11,0,959.0,109.0,2.0,33.6,1005.0,1047.9,722.8
2018,6,22,11,15,961.5,109.0,2.1,33.95,1018.5,1036.04,715.43
2018,6,22,11,30,964.0,109.0,2.2,34.3,1032.0,1021.1,706.25
2018,6,22,11,45,965.0,109.5,2.25,34.65,1038.0,1002.26,694.18
2018,6,22,12,0,966.0,110.0,2.3,35.0,1044.0,980.54,680.43
2018,6,22,12,15,964.5,110.5,2.45,35.15,1042.0,953.9,665.11
2018,6,22,12,30,963.0,111.0,2.6,35.3,1040.0,924.77,648.05
2018,6,22,12,45,959.0,112.0,2.75,35.45,1030.5,891.68,628.27
2018,6,22,13,0,955.0,113.0,2.9,35.6,1021.0,856.51,606.89
2018,6,22,13,15,951.0,112.5,3.1,35.5,1004.0,818.08,583.98
2018,6,22,13,30,947.0,112.0,3.3,35.4,987.0,777.89,559.45
2018,6,22,13,45,941.5,111.5,3.45,35.35,963.5,735.08,531.38
2018,6,22,14,0,936.0,111.0,3.6,35.3,940.0,690.95,500.77
2018,6,22,14,15,928.5,109.5,3.75,35.05,909.5,643.67,467.52
