Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,921.0,108.0,3.9,34.8,879.0,595.63,432.7
2018,6,22,14,45,912.0,106.0,4.0,34.55,842.5,545.88,395.48
2018,6,22,15,0,903.0,104.0,4.1,34.3,806.0,495.92,356.96
2018,6,22,15,15,892.0,102.0,4.1,34.3,765.5,445.14,316.31
2018,6,22,15,30,881.0,100.0,4.1,34.3,725.0,394.74,275.03
2018,6,22,15,45,866.0,97.5,4.3,33.4,679.5,343.31,233.39
2018,6,22,16,0,851.0,95.0,4.5,32.5,634.0,293.04,192.0
2018,6,22,16,15,832.0,92.0,4.5,31.85,585.0,236.07,145.68
2018,6,22,16,30,813.0,89.0,4.5,31.2,536.0,187.81,107.53
2018,6,22,16,45,788.5,85.5,4.55,30.55,485.5,140.79,74.19
2018,6,22,17,0,764.0,82.0,4.6,29.9,435.0,96.67,49.58
2018,6,22,17,15,731.5,78.0,4.55,28.9,384.0,55.14,40.87
2018,6,22,17,30,699.0,74.0,4.5,27.9,333.0,48.38,35.48
2018,6,22,17,45,653.5,68.5,4.45,26.9,282.0,46.41,34.03
2018,6,22,18,0,608.0,63.0,4.4,25.9,231.0,44.31,32.38
2018,6,22,18,15,541.5,56.5,4.25,24.75,184.0,41.21,29.76
2018,6,22,18,30,475.0,50.0,4.1,23.6,137.0,38.0,26.85
2018,6,22,18,45,374.0,41.0,4.0,22.5,97.0,32.29,21.55
2018,6,22,19,0,273.0,32.0,3.9,21.4,57.0,26.33,14.74
2018,6,22,19,15,157.5,20.0,3.85,20.8,32.5,15.97,0.0
2018,6,22,19,30,42.0,8.0,3.8,20.2,8.0,7.63,0.0
2018,6,22,19,45,21.0,4.0,3.75,19.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,71.39,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,175.52,107.12
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,269.08,208.03
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,341.23,271.61
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,420.55,337.83
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,481.42,387.61
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,549.95,440.93
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,607.88,483.05
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,667.11,524.23
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,718.08,558.02
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,768.92,590.83
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,806.82,613.84
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,850.5,640.49
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,886.08,660.81
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,919.84,679.67
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,949.43,696.04
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,976.6,710.74
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,997.69,721.06
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,1015.96,729.61
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,1029.33,735.07
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,1039.62,738.68
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,1045.19,739.72
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,1047.59,738.9
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,1044.76,735.11
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,1038.74,729.47
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,1028.55,721.82
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,1015.22,712.33
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,996.94,699.67
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,975.74,685.3
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,950.45,669.25
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,922.55,651.55
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,891.42,631.61
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,858.03,610.13
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,820.21,585.7
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,780.41,559.84
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,738.3,531.8
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,694.67,500.81
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,648.37,467.36
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,601.05,432.39
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,551.06,394.78
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,500.64,355.83
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,449.18,315.06
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,397.98,273.52
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,345.68,230.78
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,294.28,188.34
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,243.17,146.72
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,193.73,108.09
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,137.47,68.25
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,91.1,42.69
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,48.33,34.43
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,46.99,33.64
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,45.25,32.43
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,43.44,31.08
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,37.08,25.76
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,34.48,23.44
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,29.5,18.9
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,24.34,13.02
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,15.83,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,7.63,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,38.54,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,119.99,71.99
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,187.59,147.19
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,242.65,197.59
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,302.53,250.2
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,376.06,312.43
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,455.05,377.05
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,519.21,427.67
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,582.29,475.91
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,637.01,515.98
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,692.4,554.61
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,741.91,588.03
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,791.12,620.52
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,831.34,646.62
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,870.28,671.54
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,903.92,692.6
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,930.47,708.62
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,957.16,725.01
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,981.55,739.79
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,1000.24,750.7
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,1007.3,753.78
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,1015.16,758.04
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,1020.05,760.39
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,1018.96,758.48
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,1014.85,754.67
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,1005.79,747.96
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,993.8,739.37
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,977.04,727.79
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,957.54,714.42
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,933.22,697.79
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,906.51,679.54
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,875.8,658.38
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,842.98,635.72
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,805.94,610.37
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,767.25,583.71
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,725.61,552.94
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,682.76,520.66
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,637.49,486.29
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,591.61,450.64
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,543.09,412.08
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,490.02,369.22
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,439.97,327.25
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,390.58,284.98
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,340.65,242.77
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,292.38,201.45
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,244.14,160.55
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,192.51,118.64
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,147.61,85.78
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,106.3,61.71
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,67.12,52.77
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,64.25,50.58
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,61.44,48.34
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,58.43,45.83
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,51.42,39.62
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,44.59,33.37
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,35.03,24.5
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,25.07,14.24
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,15.1,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,5.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,24.89,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,86.61,50.06
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,135.85,106.23
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,187.28,153.13
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,243.4,202.94
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,190.82,158.57
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,110.81,88.87
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,181.63,149.1
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,259.6,213.65
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,391.31,322.44
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,534.45,435.77
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,667.06,538.37
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,802.84,635.77
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,846.24,663.04
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,893.38,693.09
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,925.2,711.75
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,946.63,723.12
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,971.54,737.2
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,994.05,749.55
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,1010.32,757.99
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,1023.85,764.68
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,1030.27,767.32
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,1033.61,768.05
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,1031.32,765.03
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,1025.9,760.03
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,1015.43,752.77
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,1001.92,743.56
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,983.57,730.91
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,962.41,716.43
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,937.65,700.33
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,910.35,682.42
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,878.84,661.21
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,845.04,638.32
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,807.83,613.26
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,768.81,586.7
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,726.6,556.8
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,682.99,524.07
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,636.44,488.71
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,589.01,451.75
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,540.31,412.69
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,491.28,372.34
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,440.72,329.47
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,390.48,285.95
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,339.91,242.39
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,290.21,198.98
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,240.44,155.79
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,185.12,109.85
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,138.34,74.86
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,94.18,48.91
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,51.56,39.69
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,48.49,37.24
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,46.84,35.97
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,41.1,30.98
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,38.26,28.41
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,35.31,25.57
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,30.39,20.77
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,25.29,14.64
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,16.3,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,7.63,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,53.83,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,154.15,91.36
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,246.18,195.62
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,318.3,261.97
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,397.26,331.2
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,464.4,388.23
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,535.32,445.9
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,594.78,492.13
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,655.85,536.55
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,705.13,570.68
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,758.44,606.89
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,805.44,637.65
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,851.52,667.16
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,890.43,690.6
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,927.6,712.49
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,950.76,724.91
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,979.64,741.29
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,1000.41,752.04
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,1018.38,760.97
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,1031.0,766.91
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,1040.56,770.93
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,1047.3,773.67
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,1050.95,774.48
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,1048.43,771.37
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,1042.77,766.35
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,1032.56,758.9
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,1019.26,749.53
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,1001.05,737.14
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,979.97,723.05
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,954.76,707.07
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,926.91,689.24
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,895.67,668.83
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,862.01,646.61
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,824.66,622.13
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,785.29,595.95
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,742.6,566.46
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,698.32,533.74
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,651.01,498.18
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,602.65,460.83
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,553.08,421.55
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,502.98,380.67
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,450.92,336.55
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,399.11,291.67
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,346.75,246.9
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,295.24,202.11
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,243.87,157.27
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,193.98,115.44
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,145.1,78.71
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,91.37,45.21
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,47.08,35.75
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,43.82,33.09
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,42.35,31.95
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,40.84,30.68
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,37.9,28.05
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,34.89,25.17
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,27.7,18.42
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,23.36,13.11
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,15.29,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,7.63,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,39.56,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,140.79,81.04
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,234.66,186.27
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,321.97,265.26
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,419.21,349.85
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,485.38,406.54
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,551.44,460.97
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,611.13,507.14
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,672.17,551.94
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,724.06,588.26
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,775.87,623.54
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,822.0,653.56
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,859.71,676.84
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,896.93,700.02
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,932.35,721.63
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,961.98,738.7
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,989.2,754.01
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,1008.03,764.25
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,1023.79,772.52
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,1035.1,777.53
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,1043.12,780.62
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,1048.48,783.17
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,1050.73,783.76
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,1048.35,781.38
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,1042.79,777.01
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,1031.68,769.78
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,1017.5,760.57
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,998.93,748.27
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,977.52,734.07
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,951.2,717.18
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,922.41,698.5
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,890.49,677.49
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,856.42,654.8
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,818.95,629.49
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,779.6,602.59
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,737.06,572.17
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,693.06,539.05
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,646.88,503.56
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,599.71,466.35
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,549.92,426.13
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,499.73,384.45
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,449.13,340.81
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,398.83,296.52
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,346.83,251.26
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,295.76,206.17
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,245.08,161.51
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,188.95,114.2
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,140.64,77.4
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,94.96,49.81
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,52.38,40.86
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,49.29,38.35
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,47.25,36.68
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,41.08,31.24
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,38.65,29.0
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,36.16,26.54
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,31.28,21.73
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,26.25,15.57
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,16.79,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,7.63,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,38.86,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,133.37,74.2
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,219.05,173.05
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,293.13,240.71
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,375.47,312.66
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,441.92,369.33
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,512.32,426.95
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,572.79,474.26
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,635.13,520.01
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,688.12,557.31
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,737.93,591.23
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,783.99,621.32
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,829.22,650.12
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,867.38,673.59
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,903.9,695.6
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,927.11,708.0
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,956.13,724.41
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,978.94,737.07
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,999.12,748.0
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,1012.44,753.86
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,1022.86,757.93
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,1028.91,760.44
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,1031.86,761.04
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,1028.64,757.56
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,1022.33,752.2
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,1011.04,744.12
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,996.77,734.16
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,978.18,721.56
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,956.83,707.16
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,932.31,690.79
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,905.23,672.67
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,874.32,651.97
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,841.05,629.85
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,804.07,605.19
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,765.29,579.05
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,723.41,549.94
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,680.17,517.96
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,634.32,483.74
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,587.58,447.87
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,539.31,409.57
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,490.75,369.98
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,440.48,327.66
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,390.54,284.68
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,340.2,241.9
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,290.86,199.26
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,234.43,151.14
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,186.66,111.48
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,139.6,76.3
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,95.31,50.05
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,53.87,41.61
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,50.84,39.22
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,44.4,33.74
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,42.61,32.26
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,39.85,29.78
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,37.01,27.04
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,31.25,21.51
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,25.23,14.62
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,16.27,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,7.63,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,57.32,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,158.79,86.06
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,254.66,200.65
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,326.67,267.25
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,406.16,336.68
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,466.99,388.06
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,535.71,443.1
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,594.99,487.26
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,655.72,530.01
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,707.24,563.6
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,758.81,595.97
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,797.01,618.0
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,841.04,643.59
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,878.55,665.1
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,914.33,685.1
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,943.67,700.64
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,970.71,714.54
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,991.74,725.12
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,1009.91,733.86
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,1023.18,739.49
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,1033.33,743.2
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,1038.6,744.51
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,1040.73,743.94
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,1037.67,739.84
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,1031.45,733.88
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,1020.64,726.88
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,1006.75,717.98
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,987.97,705.82
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,966.35,691.85
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,940.29,675.41
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,911.75,657.31
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,879.68,636.86
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,845.51,614.88
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,807.87,590.9
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,768.37,565.37
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,726.25,537.13
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,682.72,506.01
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,636.96,472.61
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,590.25,437.6
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,540.7,399.57
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,490.84,360.18
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,440.66,318.98
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,390.8,277.14
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,340.28,235.1
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,290.7,193.25
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,240.75,151.29
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,185.34,106.7
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,137.87,72.13
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,93.02,46.24
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,50.49,37.44
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,46.81,34.57
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,45.1,33.31
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,39.48,28.58
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,36.98,26.43
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,34.4,24.03
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,29.44,19.37
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,24.28,13.45
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,15.78,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,7.63,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,67.65,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,173.86,88.59
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,276.25,211.64
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,342.06,271.85
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,420.29,337.89
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,485.19,390.6
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,553.36,443.24
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,610.94,484.53
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,669.74,524.75
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,714.09,553.04
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,764.6,584.88
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,807.95,610.75
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,850.22,635.32
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,887.23,656.16
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,922.35,675.45
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,951.33,691.03
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,977.91,705.0
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,998.59,714.5
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,1016.41,722.23
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,1029.83,727.76
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,1040.13,731.43
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,1044.62,731.85
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,1045.91,730.46
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,1042.95,727.07
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,1036.78,721.82
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,1025.47,714.39
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,1011.05,705.13
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,992.17,692.62
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,970.39,678.39
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,944.26,662.35
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,915.64,644.68
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,882.54,623.76
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,847.39,601.43
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,810.46,578.03
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,771.65,553.21
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,729.14,525.26
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,685.18,494.41
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,639.19,461.59
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,592.28,427.25
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,543.04,390.31
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,493.42,352.07
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,443.02,312.04
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,392.87,271.26
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,341.14,229.38
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,290.47,187.72
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,240.37,147.06
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,185.22,104.06
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,138.37,71.06
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,94.67,46.8
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,53.81,39.41
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,46.76,33.86
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,45.86,33.38
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,44.95,32.8
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,42.32,30.63
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,39.64,28.2
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,32.61,21.83
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,24.27,13.31
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,15.11,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,6.67,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,35.02,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,117.17,56.28
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,192.78,149.74
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,259.11,210.53
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,335.12,276.83
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,400.51,332.71
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,469.85,389.88
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,530.65,438.27
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,593.55,486.68
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,647.67,525.39
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,702.34,563.39
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,749.95,595.01
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,797.07,625.52
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,832.04,647.19
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,870.16,670.85
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,902.3,689.82
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,932.39,707.2
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,960.6,723.41
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,977.81,732.07
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,997.15,742.54
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,1013.93,751.3
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,1019.52,753.71
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,1022.04,754.26
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,1019.5,751.16
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,1013.86,746.16
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,1002.77,738.88
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,988.74,729.68
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,970.02,717.17
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,948.68,702.91
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,922.69,686.04
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,894.54,667.62
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,861.98,646.05
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,827.82,623.21
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,791.84,599.37
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,755.09,574.08
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,713.34,543.77
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,670.69,512.17
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,625.33,477.87
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,579.53,442.42
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,532.05,404.92
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,484.7,366.56
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,436.25,325.92
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,388.57,285.15
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,334.41,239.7
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,286.73,198.86
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,239.14,158.55
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,194.04,121.76
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,150.44,89.7
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,110.29,65.95
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,72.48,57.47
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,68.91,54.71
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,65.48,51.96
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,60.77,47.96
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,53.21,41.26
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,45.28,34.03
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,34.96,24.5
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,24.21,13.64
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,14.26,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,4.77,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,19.19,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,84.81,37.03
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,143.7,110.59
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,204.78,165.89
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,271.4,224.06
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,334.84,278.18
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,402.48,334.02
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,463.6,382.79
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,527.49,432.11
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,584.08,474.16
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,647.78,520.15
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,699.49,555.79
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,751.19,590.19
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,794.64,618.1
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,837.12,644.91
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,873.3,666.61
