Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,0,549.0,95.0,2.9,18.5,303.0,538.97,439.25
2018,7,12,7,15,639.5,89.5,2.95,19.3,365.0,620.78,499.79
2018,7,12,7,30,730.0,84.0,3.0,20.1,427.0,703.37,557.77
2018,7,12,7,45,752.0,88.0,3.0,20.85,475.5,748.48,586.56
2018,7,12,8,0,774.0,92.0,3.0,21.6,524.0,792.75,614.31
2018,7,12,8,15,791.0,95.5,3.05,22.5,570.0,830.9,637.07
2018,7,12,8,30,808.0,99.0,3.1,23.4,616.0,867.45,658.36
2018,7,12,8,45,791.5,113.5,3.15,24.25,649.5,883.85,665.71
2018,7,12,9,0,775.0,128.0,3.2,25.1,683.0,896.57,670.72
2018,7,12,9,15,734.5,160.0,3.25,25.75,709.0,907.3,675.0
2018,7,12,9,30,694.0,192.0,3.3,26.4,735.0,908.87,673.23
2018,7,12,9,45,663.5,217.5,3.35,27.05,755.0,908.71,670.52
2018,7,12,10,0,633.0,243.0,3.4,27.7,775.0,904.85,665.04
2018,7,12,10,15,547.5,297.5,3.45,28.1,768.5,870.9,637.97
2018,7,12,10,30,462.0,352.0,3.5,28.5,762.0,837.14,611.19
2018,7,12,10,45,416.0,378.5,3.55,28.85,754.5,811.0,591.14
2018,7,12,11,0,370.0,405.0,3.6,29.2,747.0,775.81,565.14
2018,7,12,11,15,376.0,402.5,3.6,29.5,754.5,769.15,559.96
2018,7,12,11,30,382.0,400.0,3.6,29.8,762.0,761.04,553.68
2018,7,12,11,45,510.5,338.5,3.6,30.05,826.0,813.18,591.6
2018,7,12,12,0,639.0,277.0,3.6,30.3,890.0,853.19,620.53
2018,7,12,12,15,716.0,230.0,3.65,30.65,916.5,855.74,622.95
2018,7,12,12,30,793.0,183.0,3.7,31.0,943.0,850.91,619.14
2018,7,12,12,45,825.0,159.0,3.75,31.4,944.5,828.02,603.3
2018,7,12,13,0,857.0,135.0,3.8,31.8,946.0,799.87,584.06
2018,7,12,13,15,808.5,163.0,3.9,31.85,918.0,757.51,556.15
2018,7,12,13,30,760.0,191.0,4.0,31.9,890.0,714.41,525.35
2018,7,12,13,45,744.0,194.0,4.1,32.0,865.0,673.3,496.04
2018,7,12,14,0,728.0,197.0,4.2,32.1,840.0,630.04,464.72
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,596.77,441.75
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,559.77,414.92
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,513.63,379.89
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,462.45,340.21
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,414.31,300.89
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,366.78,261.2
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,318.88,222.13
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,272.22,183.3
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,225.36,144.22
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,180.49,108.26
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,131.36,72.61
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,90.19,49.52
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,54.62,41.57
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,53.51,40.9
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,52.99,40.68
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,52.56,40.44
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,46.53,35.08
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,39.98,29.07
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,31.94,21.55
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,23.56,12.08
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,16.2,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.81,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,4.75,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,7.63,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,10.19,2.15
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,17.15,8.53
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,24.11,14.64
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,35.75,24.61
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,47.4,34.49
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,72.65,55.97
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,104.89,82.97
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,225.96,183.58
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,342.42,276.72
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,424.03,339.53
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,495.0,392.75
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,414.17,326.47
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,327.68,255.66
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,522.02,406.84
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,709.58,544.08
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,678.04,516.23
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,657.53,497.35
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,537.75,406.2
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,416.48,312.61
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,605.86,453.96
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,779.61,576.53
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,862.57,634.75
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,934.47,681.96
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,944.23,686.6
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,943.48,684.85
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,925.84,672.43
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,905.69,658.51
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,877.56,639.38
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,852.35,622.26
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,819.44,599.82
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,785.23,576.5
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,756.28,557.32
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,724.22,535.29
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,680.07,502.68
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,635.33,469.4
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,592.98,438.19
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,551.33,406.86
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,513.05,377.92
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,469.1,343.24
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,420.62,303.7
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,372.55,263.64
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,317.36,218.36
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,269.35,177.98
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,221.48,138.2
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,175.53,101.61
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,130.71,69.86
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,88.65,46.92
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,47.97,35.24
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,46.89,34.58
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,44.91,33.07
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,42.79,31.36
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,39.26,28.29
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,35.55,24.9
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,29.33,19.08
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,22.78,11.17
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,15.73,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,4.77,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,20.04,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,100.32,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,190.14,137.76
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,260.95,209.13
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,340.19,279.3
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,404.97,335.59
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,474.18,393.36
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,533.38,440.8
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,594.66,487.1
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,643.79,521.82
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,696.76,558.38
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,741.94,587.88
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,786.41,616.3
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,825.02,640.53
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,854.47,657.94
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,884.82,675.5
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,913.09,691.41
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,935.71,704.18
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,955.78,715.52
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,970.64,722.83
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,982.66,728.32
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,989.76,731.47
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,993.84,732.73
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,991.82,730.04
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,986.76,725.47
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,974.73,717.25
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,959.71,707.12
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,945.51,697.74
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,928.31,686.35
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,904.26,671.02
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,877.74,653.94
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,815.0,610.94
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,753.79,563.39
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,738.72,556.44
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,718.4,544.87
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,690.08,525.58
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,657.12,502.08
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,612.92,468.33
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,567.82,433.09
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,520.21,395.05
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,472.28,355.77
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,423.04,314.06
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,374.17,271.81
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,324.56,229.65
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,276.0,187.79
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,220.58,140.6
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,173.79,102.13
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,128.43,69.17
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,85.84,45.69
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,50.07,38.1
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,48.6,37.02
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,42.36,31.68
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,40.5,30.1
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,37.27,27.16
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,33.88,23.92
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,28.03,18.29
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,21.88,10.5
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,15.25,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,4.77,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,22.99,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,108.68,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,206.56,148.79
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,279.94,225.08
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,362.25,298.53
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,428.16,356.14
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,495.09,412.4
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,555.72,460.84
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,618.27,507.47
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,671.96,545.83
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,725.99,583.31
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,772.77,614.41
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,811.58,639.04
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,850.27,663.16
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,887.37,685.75
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,918.92,704.23
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,948.23,720.99
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,970.5,733.05
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,989.96,743.25
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,1004.73,749.97
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,1016.37,754.78
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,1023.48,757.82
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,1027.46,759.03
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,1025.82,756.78
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,1020.98,752.56
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,1012.01,746.31
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,999.88,738.05
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,983.25,726.84
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,963.66,713.69
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,938.55,697.52
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,910.83,679.5
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,879.82,659.53
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,846.52,637.75
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,809.77,613.26
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,771.04,587.15
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,728.17,556.98
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,683.77,523.86
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,637.69,488.71
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,590.59,451.88
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,540.68,412.12
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,490.31,370.85
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,439.52,327.54
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,388.98,283.53
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,336.7,238.3
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,285.32,193.37
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,234.61,149.54
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,185.53,109.16
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,129.71,67.99
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,83.75,42.79
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,47.24,35.66
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,46.41,35.14
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,44.26,33.38
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,42.01,31.45
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,35.36,25.52
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,32.28,22.56
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,27.24,17.63
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,22.0,10.38
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,15.73,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,24.81,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,97.64,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,218.57,155.74
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,293.34,235.76
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,376.95,310.49
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,440.2,365.91
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,512.5,426.03
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,572.66,473.84
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,634.57,519.83
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,688.1,557.34
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,741.82,593.76
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,781.6,618.67
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,827.26,647.21
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,865.69,670.37
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,902.43,691.97
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,933.52,709.2
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,962.27,724.66
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,985.14,736.47
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,1005.22,746.42
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,1019.43,752.49
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,1030.54,756.63
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,1036.9,758.53
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,1040.04,758.46
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,1038.46,755.14
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,1033.6,749.85
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,1023.54,742.37
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,1010.29,732.93
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,991.55,719.98
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,969.86,705.32
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,944.62,689.19
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,916.75,671.24
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,884.75,650.42
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,850.53,627.96
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,812.77,603.63
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,773.08,577.67
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,730.52,548.54
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,686.44,516.44
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,639.85,481.81
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,592.28,445.5
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,542.77,406.69
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,492.82,366.42
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,440.83,323.0
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,389.07,278.84
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,337.26,234.96
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,286.36,191.32
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,234.71,147.49
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,184.72,107.06
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,129.16,66.83
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,83.45,42.5
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,47.69,35.66
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,46.48,34.85
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,44.75,33.52
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,42.97,32.04
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,36.26,26.11
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,33.24,23.23
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,28.25,18.36
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,23.09,10.81
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,16.2,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,5.72,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,96.88,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,216.21,151.19
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,292.19,233.66
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,376.3,308.43
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,439.42,363.63
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,511.69,423.61
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,572.82,471.86
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,635.75,518.19
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,689.33,555.46
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,743.09,591.64
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,781.86,615.86
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,826.5,643.79
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,865.39,666.87
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,902.62,688.37
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,934.34,705.74
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,963.71,721.32
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,985.35,732.35
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,1004.11,741.49
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,1018.03,747.34
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,1028.78,751.21
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,1035.56,753.06
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,1039.13,752.96
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,1037.4,749.25
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,1032.44,743.63
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,1022.36,735.8
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,1009.12,726.07
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,991.82,713.84
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,971.52,699.78
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,945.83,682.96
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,917.56,664.47
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,884.8,643.19
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,849.9,620.38
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,812.69,595.8
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,773.54,569.72
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,731.15,540.27
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,687.27,508.26
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,640.75,474.16
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,593.22,438.41
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,543.23,399.86
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,492.87,359.94
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,441.35,317.81
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,390.1,274.95
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,338.04,231.64
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,286.95,188.62
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,229.38,141.18
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,180.39,102.3
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,131.59,68.25
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,85.6,44.31
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,51.63,38.46
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,50.61,37.91
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,44.21,32.64
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,42.42,31.23
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,38.82,28.09
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,35.06,24.62
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,29.72,19.45
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,24.18,11.16
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,16.2,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,4.77,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,81.9,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,190.12,129.9
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,267.26,213.04
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,351.6,287.71
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,419.52,346.25
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,492.12,406.03
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,552.97,453.96
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,612.41,497.71
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,666.29,535.54
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,720.48,572.4
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,767.03,602.28
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,812.76,630.8
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,851.73,654.25
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,881.49,670.98
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,913.22,688.72
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,942.74,704.71
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,965.24,716.59
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,984.96,726.65
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,998.85,733.04
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,1009.68,737.54
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,1011.92,737.12
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,1010.79,734.69
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,998.63,724.89
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,974.22,707.29
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,970.39,704.36
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,963.53,699.38
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,936.71,681.09
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,903.76,658.87
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,864.07,631.15
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,826.42,604.17
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,789.15,578.54
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,751.82,552.8
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,728.63,537.99
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,700.59,519.4
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,683.74,509.87
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,659.89,494.38
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,611.86,458.71
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,561.51,420.74
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,510.94,382.02
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,462.01,343.59
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,424.29,311.39
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,375.8,269.59
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,326.91,228.13
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,277.33,185.39
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,227.36,143.14
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,179.21,104.43
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,132.02,71.21
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,87.7,48.12
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,50.56,38.11
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,49.58,37.53
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,47.3,35.74
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,44.87,33.72
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,41.41,30.63
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,37.83,27.22
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,30.73,20.42
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,23.25,10.17
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,14.3,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,72.49,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,172.5,115.28
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,248.72,198.86
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,331.18,272.89
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,399.28,332.62
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,472.0,393.84
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,532.03,442.44
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,594.03,490.36
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,648.65,529.24
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,703.7,567.0
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,751.01,597.93
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,793.31,624.47
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,833.32,648.42
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,871.74,670.64
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,903.15,687.73
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,932.35,703.02
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,959.15,716.44
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,975.15,722.47
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,994.12,730.49
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,1010.43,736.68
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,1018.46,738.53
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,1023.36,738.53
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,1022.12,734.73
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,1017.72,729.08
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,1006.42,719.86
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,992.08,708.86
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,974.68,696.49
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,954.43,682.37
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,931.34,667.42
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,905.54,650.67
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,871.16,628.07
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,835.02,604.2
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,799.21,581.63
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,761.47,557.45
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,720.01,529.07
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,677.16,498.82
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,628.89,464.41
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,580.81,429.09
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,529.76,390.69
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,481.43,352.91
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,430.63,311.29
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,380.41,269.29
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,330.16,228.55
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,281.6,188.49
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,232.4,147.87
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,179.57,106.32
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,133.0,73.92
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,89.34,51.15
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,59.31,45.58
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,57.24,44.1
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,53.32,40.92
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,49.1,37.35
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,44.11,32.89
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,38.84,27.98
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,30.84,20.38
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,22.35,9.02
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,13.82,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,43.39,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,107.71,68.12
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,163.57,128.81
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,221.14,180.37
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,301.52,249.03
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,377.54,312.43
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,439.37,362.34
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,504.11,412.78
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,559.35,453.93
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,615.91,494.73
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,664.83,528.53
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,719.53,565.43
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,762.62,592.45
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,804.74,618.17
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,839.74,638.84
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,873.12,658.14
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,904.22,675.46
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,933.46,691.34
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,950.73,699.49
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,971.24,709.87
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,978.04,712.02
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,981.91,712.47
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,980.32,709.36
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,967.74,699.23
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,958.74,692.32
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,946.9,683.63
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,929.52,671.66
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,909.54,658.03
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,886.99,643.5
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,861.97,627.28
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,832.76,608.0
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,801.23,587.15
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,764.96,563.54
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,727.04,538.45
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,686.68,509.71
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,645.11,479.44
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,600.79,446.89
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,555.74,412.93
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,508.92,376.73
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,461.97,339.4
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,408.27,295.67
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,360.08,255.16
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,311.25,214.72
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,263.75,174.91
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,216.72,135.94
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,171.95,100.78
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,121.96,65.85
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,80.31,44.68
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,53.68,40.41
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,52.52,39.69
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,50.8,38.42
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,49.02,36.99
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,44.13,32.66
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,38.62,27.57
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,29.77,19.3
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,20.51,7.21
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,13.34,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,49.26,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,130.58,80.12
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,198.85,156.05
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,271.19,220.38
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,341.66,281.03
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,415.67,342.59
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,474.43,389.69
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,535.43,436.72
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,590.91,477.56
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,647.51,517.21
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,695.23,549.27
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,742.61,580.39
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,781.65,604.88
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,815.49,625.35
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,847.85,644.55
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,878.3,662.21
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,896.62,672.0
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,912.05,679.93
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,912.14,677.6
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,903.72,669.75
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,863.08,638.7
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,816.94,602.28
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,866.45,638.54
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,911.99,670.01
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,920.05,674.29
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,930.31,680.36
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,911.66,667.4
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,890.57,653.09
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,869.14,639.09
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,845.22,623.36
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,816.49,604.28
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,789.23,586.14
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,754.76,563.12
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,718.6,538.36
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,678.68,509.57
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,637.53,479.23
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,594.41,446.74
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,550.5,412.88
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,504.59,376.77
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,453.58,335.98
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,404.87,295.53
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,356.77,254.76
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,308.49,214.17
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,261.4,174.21
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,214.21,134.78
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,168.92,98.93
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,119.37,64.22
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,77.73,43.28
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,52.69,39.71
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,51.87,39.27
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,48.93,36.91
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,45.8,34.27
2018,7,21,18,15,443.5,56.0,5.05,20.75,153.5,41.56,30.49
2018,7,21,18,30,376.0,48.0,4.9,20.0,110.0,37.13,26.33
2018,7,21,18,45,282.0,37.0,4.75,19.3,74.5,29.56,19.11
2018,7,21,19,0,188.0,26.0,4.6,18.6,39.0,20.55,6.61
2018,7,21,19,15,99.5,14.0,4.5,18.15,20.5,13.34,0.0
2018,7,21,19,30,11.0,2.0,4.4,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
