Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,35.79,25.23
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,24.66,14.05
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,14.29,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,37.19,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,101.13,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,185.11,139.34
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,265.54,215.68
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,336.31,278.34
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,412.73,343.32
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,476.61,395.75
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,543.36,448.22
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,601.02,491.14
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,659.79,532.68
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,709.92,566.41
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,759.88,599.1
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,798.43,622.78
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,839.76,648.0
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,873.82,667.53
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,905.87,685.43
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,930.51,698.81
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,952.58,710.45
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,960.85,713.07
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,974.51,719.47
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,984.04,724.2
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,990.56,727.04
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,990.95,725.8
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,988.23,722.66
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,979.08,716.4
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,966.86,708.21
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,950.22,697.15
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,930.65,684.45
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,906.64,669.22
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,880.01,652.15
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,848.32,631.52
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,814.39,609.18
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,777.16,584.48
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,738.05,557.81
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,696.2,527.37
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,652.9,495.13
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,606.33,459.71
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,558.85,422.66
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,509.7,383.38
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,460.21,342.72
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,408.69,299.02
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,357.63,254.87
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,299.53,205.87
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,248.85,162.47
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,198.34,120.46
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,150.04,83.68
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,103.28,55.03
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,59.84,46.32
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,49.32,37.49
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,48.66,37.12
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,46.32,35.2
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,43.88,33.05
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,39.08,28.62
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,34.08,23.74
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,24.35,13.54
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,16.2,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,28.06,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,79.32,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,159.84,119.09
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,232.55,189.12
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,301.62,250.7
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,376.93,315.55
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,442.98,370.71
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,517.4,430.37
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,578.06,477.08
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,640.1,523.09
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,693.63,560.44
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,747.32,596.97
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,791.6,625.51
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,834.87,652.8
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,867.24,671.99
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,902.84,693.27
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,929.32,708.59
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,953.33,722.32
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,971.18,731.54
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,986.19,738.91
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,987.42,737.65
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,994.24,740.39
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,994.97,739.11
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,992.59,735.92
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,983.8,729.17
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,971.94,720.5
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,955.66,709.11
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,936.45,695.83
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,913.0,680.13
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,886.8,662.57
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,856.53,642.44
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,823.66,620.39
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,786.55,595.79
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,747.41,569.04
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,704.75,537.56
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,660.43,504.09
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,613.6,468.37
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,565.65,430.75
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,515.46,390.23
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,464.63,348.03
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,411.95,302.86
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,359.62,257.12
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,306.77,211.72
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,254.78,166.88
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,195.92,117.68
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,145.81,79.25
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,97.23,49.75
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,51.7,39.65
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,49.08,37.62
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,48.8,37.57
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,42.55,32.15
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,40.73,30.5
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,37.07,27.03
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,33.36,23.23
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,24.06,13.06
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,16.2,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,11.43,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,30.51,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,84.79,60.3
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,132.01,105.61
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,189.49,156.3
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,248.78,207.48
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,307.65,256.73
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,368.12,305.64
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,424.17,349.28
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,481.66,392.51
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,532.92,429.65
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,584.83,466.12
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,631.05,496.92
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,677.15,526.71
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,728.88,559.73
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,767.28,582.87
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,812.89,611.47
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,857.88,638.9
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,901.41,665.68
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,940.62,688.2
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,950.62,691.4
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,957.83,693.2
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,958.73,691.19
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,956.77,687.54
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,949.13,680.67
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,938.68,672.18
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,922.2,660.09
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,903.14,646.48
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,876.1,628.34
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,847.23,608.25
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,814.09,584.91
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,779.85,560.67
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,743.16,536.15
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,705.66,510.55
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,664.41,481.64
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,623.03,452.09
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,579.08,420.97
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,535.54,389.31
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,490.15,355.5
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,445.92,321.7
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,400.27,285.76
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,355.29,249.81
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,309.56,214.36
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,265.99,180.46
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,221.96,146.86
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,180.47,117.35
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,140.31,92.97
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,103.43,81.81
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,94.58,74.98
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,85.18,67.48
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,74.44,58.6
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,66.15,51.53
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,51.56,38.7
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,36.45,25.17
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,22.75,11.28
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,9.53,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,7.63,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,16.25,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,58.87,39.18
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,92.28,71.48
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,133.59,107.99
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,184.58,151.98
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,239.23,198.05
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,294.88,243.81
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,348.38,286.29
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,415.21,337.86
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,463.8,373.88
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,512.73,409.33
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,559.1,441.66
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,605.3,473.13
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,644.63,498.99
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,683.33,523.94
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,763.8,579.32
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,833.65,625.68
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,903.4,670.74
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,962.2,705.03
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,971.53,707.65
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,977.88,708.8
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,979.22,706.8
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,977.46,702.94
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,971.57,698.52
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,962.54,692.18
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,941.19,677.86
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,924.03,666.38
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,899.12,650.97
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,871.84,633.95
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,848.49,619.96
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,821.22,603.1
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,782.27,577.79
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,741.84,550.22
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,700.01,520.55
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,656.35,488.74
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,608.49,453.05
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,559.88,415.78
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,509.62,376.19
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,459.15,335.33
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,407.59,292.17
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,350.52,244.2
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,298.1,200.41
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,247.75,158.44
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,199.4,120.1
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,148.75,83.71
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,104.86,59.43
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,68.65,52.89
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,67.84,52.6
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,67.03,52.22
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,61.67,47.8
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,56.48,43.31
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,46.28,34.24
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,35.61,24.46
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,23.21,11.14
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,12.39,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.24,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,25.23,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,88.74,61.18
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,136.83,108.99
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,198.26,163.17
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,262.29,218.42
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,323.85,270.06
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,387.97,322.04
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,445.89,367.46
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,505.69,412.89
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,558.01,451.23
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,624.41,498.72
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,670.34,529.64
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,715.78,559.58
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,754.6,584.22
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,792.23,607.59
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,831.96,633.1
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,874.15,659.76
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,908.85,681.1
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,941.18,699.49
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,950.07,702.7
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,956.08,704.3
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,954.34,701.25
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,949.75,696.49
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,940.9,689.13
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,929.34,680.13
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,911.05,666.39
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,890.43,651.07
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,875.14,640.2
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,856.44,626.82
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,832.43,609.78
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,806.52,591.55
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,768.58,565.48
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,729.19,537.41
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,686.17,506.29
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,642.36,473.99
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,596.23,439.82
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,549.75,404.51
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,500.47,366.43
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,451.54,327.59
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,396.09,282.83
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,346.44,241.59
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,296.32,200.49
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,248.14,161.07
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,200.39,123.72
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,155.83,92.2
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,113.06,68.39
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,79.09,61.5
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,76.22,59.53
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,72.47,56.68
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,65.44,50.88
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,58.06,44.52
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,46.31,34.13
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,34.02,22.98
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,21.18,9.03
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,9.53,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,13.93,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,54.17,34.57
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,86.32,66.96
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,127.08,103.4
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,177.46,147.37
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,231.57,193.41
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,286.74,239.07
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,341.14,282.55
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,408.86,335.03
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,459.59,372.66
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,510.63,409.52
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,556.59,441.3
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,602.32,472.12
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,641.52,497.44
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,679.94,521.71
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,712.76,541.4
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,744.49,560.01
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,770.11,573.94
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,794.26,586.71
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,818.51,599.75
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,830.72,604.91
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,835.94,605.99
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,839.07,605.78
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,836.71,602.43
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,832.27,597.79
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,821.64,589.16
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,809.14,579.35
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,810.1,580.76
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,804.86,577.86
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,800.22,575.84
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,787.76,568.29
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,751.07,543.07
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,713.1,516.66
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,670.94,487.02
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,625.65,454.59
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,580.04,421.56
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,534.26,387.53
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,486.03,350.97
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,438.46,313.94
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,390.01,275.14
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,342.79,236.67
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,294.56,198.21
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,248.77,161.86
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,204.95,128.99
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,165.11,102.2
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,125.33,80.69
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,96.3,75.12
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,90.41,70.8
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,84.16,66.01
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,77.02,60.25
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,64.61,49.71
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,47.79,35.07
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,30.3,19.6
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,17.98,6.07
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,5.72,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,19.68,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,71.9,46.39
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,114.63,90.31
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,172.58,141.58
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,232.2,193.4
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,291.02,243.23
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,351.85,293.19
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,408.64,337.95
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,466.83,382.35
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,516.55,418.84
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,566.92,454.8
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,616.33,489.0
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,678.81,531.52
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,717.74,556.65
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,755.67,580.78
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,784.13,597.88
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,810.8,613.61
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,830.09,624.4
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,847.26,633.75
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,860.46,640.93
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,871.42,646.64
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,875.18,647.52
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,876.61,646.93
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,872.19,643.74
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,865.48,639.05
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,853.26,630.51
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,838.93,620.52
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,822.91,610.2
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,804.5,598.13
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,781.25,582.56
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,757.12,566.33
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,723.45,542.86
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,688.53,518.1
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,650.97,490.86
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,612.49,462.35
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,570.41,430.87
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,527.96,398.34
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,483.34,363.4
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,438.79,327.6
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,392.19,289.18
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,346.99,251.38
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,300.67,213.37
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,255.69,176.53
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,210.39,140.49
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,166.89,108.87
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,124.84,84.25
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,93.72,75.77
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,86.7,70.18
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,79.24,64.03
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,69.39,55.57
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,59.02,46.38
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,46.49,34.98
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,33.37,22.75
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,20.48,7.03
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,8.58,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,42.83,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,136.11,89.51
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,209.35,167.52
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,280.07,230.56
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,357.44,296.79
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,424.45,352.23
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,495.61,408.52
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,561.0,457.91
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,624.15,503.83
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,679.35,541.22
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,734.73,577.35
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,779.05,604.36
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,822.34,630.0
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,859.67,650.47
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,895.24,669.24
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,910.06,675.71
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,921.1,679.94
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,924.61,678.85
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,924.08,675.33
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,936.62,680.99
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,946.41,684.79
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,949.34,684.41
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,949.37,682.36
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,943.7,677.62
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,935.12,671.15
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,920.36,661.17
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,902.83,649.43
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,876.46,632.24
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,848.08,613.24
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,815.18,590.73
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,780.92,567.04
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,744.47,542.33
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,706.59,516.16
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,665.92,487.5
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,624.2,457.42
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,579.36,424.74
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,534.12,390.87
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,486.9,354.66
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,439.8,317.56
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,390.59,277.89
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,342.66,238.62
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,294.57,199.92
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,248.13,162.67
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,201.56,126.9
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,157.46,96.43
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,114.62,73.43
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,85.63,67.16
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,79.78,62.72
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,73.57,57.79
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,65.05,50.68
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,56.09,42.92
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,44.25,32.37
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,31.85,20.96
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,19.73,5.15
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,8.58,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,32.59,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,119.76,75.49
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,190.23,151.88
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,257.41,212.05
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,330.29,274.84
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,395.99,329.57
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,465.28,384.91
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,524.66,429.71
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,585.92,474.05
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,640.2,511.6
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,700.43,552.0
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,746.77,580.77
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,792.2,608.12
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,830.28,629.55
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,866.7,649.4
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,891.45,661.04
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,913.67,670.93
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,929.05,676.15
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,941.56,679.55
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,952.39,682.75
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,960.35,684.22
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,961.87,681.89
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,960.42,677.89
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,953.13,670.82
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,938.36,659.26
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,923.02,647.66
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,904.91,634.42
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,878.34,618.21
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,852.01,602.03
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,817.71,579.66
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,782.15,555.96
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,746.11,532.83
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,708.61,508.04
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,667.0,479.63
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,624.32,449.73
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,579.4,417.92
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,534.07,384.82
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,485.91,348.58
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,438.0,311.5
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,388.88,272.36
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,341.07,233.64
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,292.09,194.87
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,244.91,157.66
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,198.51,122.63
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,154.82,93.24
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,112.18,71.34
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,85.8,66.3
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,79.58,61.62
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,72.97,56.44
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,64.04,49.07
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,54.65,41.03
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,43.15,30.9
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,31.13,19.89
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,18.97,3.01
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,7.63,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,55.78,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,157.1,95.52
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,246.11,196.15
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,320.73,263.31
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,402.01,332.84
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,469.57,388.65
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,540.41,444.5
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,597.0,486.1
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,654.46,525.66
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,703.9,557.85
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,752.77,588.57
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,793.44,613.14
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,828.5,633.27
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,861.42,651.7
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,892.14,668.35
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,915.13,679.47
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,935.33,688.69
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,948.47,693.77
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,958.51,696.93
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,966.31,699.8
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,971.08,700.81
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,970.33,698.24
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,966.49,693.83
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,957.19,686.86
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,944.86,678.06
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,926.81,665.5
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,905.97,651.21
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,880.35,634.47
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,852.29,616.11
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,819.97,594.66
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,785.66,571.81
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,747.73,546.14
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,708.16,518.53
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,666.04,488.39
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,622.7,456.73
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,575.82,422.37
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,528.34,386.54
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,479.15,348.23
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,429.95,308.86
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,379.69,267.51
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,330.42,226.33
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,274.85,181.09
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,225.97,141.28
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,177.31,103.74
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,131.02,72.44
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,86.59,50.84
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,62.98,47.71
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,59.88,45.44
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,56.53,42.86
