Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,52.05,39.16
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,47.32,35.02
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,37.78,26.5
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,28.83,17.98
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,17.81,0.54
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,7.63,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,15,36.0,6.0,4.3,13.85,7.0,0.0,0.0
2018,8,11,5,30,72.0,12.0,4.4,14.3,14.0,41.94,0.0
2018,8,11,5,45,174.5,27.0,4.45,14.7,44.5,137.88,78.04
2018,8,11,6,0,277.0,42.0,4.5,15.1,75.0,221.44,175.01
2018,8,11,6,15,356.5,55.0,4.5,15.9,119.0,292.31,239.09
2018,8,11,6,30,436.0,68.0,4.5,16.7,163.0,370.3,306.38
2018,8,11,6,45,492.5,77.5,4.45,17.5,212.0,438.89,363.51
2018,8,11,7,0,549.0,87.0,4.4,18.3,261.0,508.62,419.24
2018,8,11,7,15,589.5,95.0,4.45,19.35,312.0,567.82,464.27
2018,8,11,7,30,630.0,103.0,4.5,20.4,363.0,628.23,508.23
2018,8,11,7,45,660.0,109.5,4.5,21.45,413.5,679.36,542.85
2018,8,11,8,0,690.0,116.0,4.5,22.5,464.0,730.29,576.27
2018,8,11,8,15,712.5,122.0,4.5,23.2,512.5,773.71,604.14
2018,8,11,8,30,735.0,128.0,4.5,23.9,561.0,815.91,630.59
2018,8,11,8,45,751.5,133.0,4.5,24.65,606.0,850.03,650.73
2018,8,11,9,0,768.0,138.0,4.5,25.4,651.0,882.16,669.22
2018,8,11,9,15,779.0,143.0,4.55,26.05,691.0,902.05,679.73
2018,8,11,9,30,790.0,148.0,4.6,26.7,731.0,924.38,691.97
2018,8,11,9,45,796.5,154.0,4.65,27.3,765.5,940.78,700.3
2018,8,11,10,0,803.0,160.0,4.7,27.9,800.0,954.23,706.73
2018,8,11,10,15,810.0,163.5,4.75,28.3,829.0,962.52,710.37
2018,8,11,10,30,817.0,167.0,4.8,28.7,858.0,967.77,712.13
2018,8,11,10,45,820.0,170.5,4.85,29.05,879.5,966.14,709.58
2018,8,11,11,0,823.0,174.0,4.9,29.4,901.0,961.44,705.17
2018,8,11,11,15,780.5,194.5,5.0,29.55,893.0,928.38,682.84
2018,8,11,11,30,738.0,215.0,5.1,29.7,885.0,897.9,662.33
2018,8,11,11,45,689.0,235.5,5.2,29.8,865.0,855.34,633.38
2018,8,11,12,0,640.0,256.0,5.3,29.9,845.0,811.78,602.34
2018,8,11,12,15,737.5,215.5,5.4,29.8,893.5,833.95,620.23
2018,8,11,12,30,835.0,175.0,5.5,29.7,942.0,848.03,630.63
2018,8,11,12,45,838.0,171.0,5.6,29.65,935.0,817.08,609.93
2018,8,11,13,0,841.0,167.0,5.7,29.6,928.0,783.89,587.7
2018,8,11,13,15,835.0,166.5,5.75,29.35,911.0,745.29,560.42
2018,8,11,13,30,829.0,166.0,5.8,29.1,894.0,705.28,531.6
2018,8,11,13,45,820.5,165.0,5.85,28.9,870.0,662.04,499.73
2018,8,11,14,0,812.0,164.0,5.9,28.7,846.0,617.96,466.54
2018,8,11,14,15,802.0,162.0,5.9,28.4,815.5,571.59,430.95
2018,8,11,14,30,792.0,160.0,5.9,28.1,785.0,524.95,394.29
2018,8,11,14,45,778.5,157.5,5.9,27.75,748.5,476.26,355.27
2018,8,11,15,0,765.0,155.0,5.9,27.4,712.0,423.18,312.07
2018,8,11,15,15,749.5,151.5,5.9,27.4,671.0,373.56,270.2
2018,8,11,15,30,734.0,148.0,5.9,27.4,630.0,325.04,228.68
2018,8,11,15,45,714.0,143.0,5.8,26.55,584.0,275.56,187.18
2018,8,11,16,0,694.0,138.0,5.7,25.7,538.0,228.05,147.89
2018,8,11,16,15,669.0,131.5,5.6,25.0,489.5,180.85,111.1
2018,8,11,16,30,644.0,125.0,5.5,24.3,441.0,136.5,80.99
2018,8,11,16,45,612.0,117.5,5.4,23.6,391.0,94.15,60.44
2018,8,11,17,0,580.0,110.0,5.3,22.9,341.0,74.2,58.37
2018,8,11,17,15,536.5,100.5,5.25,22.05,290.5,70.34,55.4
2018,8,11,17,30,493.0,91.0,5.2,21.2,240.0,65.19,51.2
2018,8,11,17,45,435.0,79.5,5.1,20.35,192.5,58.28,45.28
2018,8,11,18,0,377.0,68.0,5.0,19.5,145.0,51.03,38.82
2018,8,11,18,15,297.0,53.5,4.95,18.85,103.5,40.99,29.65
2018,8,11,18,30,217.0,39.0,4.9,18.2,62.0,30.5,19.49
2018,8,11,18,45,128.0,23.5,4.8,17.5,35.0,18.69,0.0
2018,8,11,19,0,39.0,8.0,4.7,16.8,8.0,7.63,0.0
2018,8,11,19,15,19.5,4.0,4.65,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,12.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.3,11.0,28.95,0.0
2018,8,12,5,45,124.5,26.5,2.95,13.65,39.0,112.75,58.38
2018,8,12,6,0,203.0,43.0,3.0,14.0,67.0,184.7,145.15
2018,8,12,6,15,273.0,59.0,2.9,14.75,108.0,250.66,204.57
2018,8,12,6,30,343.0,75.0,2.8,15.5,149.0,322.79,266.64
2018,8,12,6,45,396.5,88.5,2.75,16.25,196.5,386.48,319.73
2018,8,12,7,0,450.0,102.0,2.7,17.0,244.0,453.78,373.55
2018,8,12,7,15,493.0,112.5,2.65,17.8,293.5,512.82,418.69
2018,8,12,7,30,536.0,123.0,2.6,18.6,343.0,573.75,463.53
2018,8,12,7,45,570.0,131.5,2.55,19.4,393.0,631.9,504.44
2018,8,12,8,0,604.0,140.0,2.5,20.2,443.0,685.85,540.96
2018,8,12,8,15,631.0,146.5,2.5,21.15,491.0,731.44,569.76
2018,8,12,8,30,658.0,153.0,2.5,22.1,539.0,776.15,597.25
2018,8,12,8,45,680.0,157.5,2.55,23.0,584.0,812.96,619.08
2018,8,12,9,0,702.0,162.0,2.6,23.9,629.0,848.13,639.48
2018,8,12,9,15,720.5,164.5,2.7,24.7,670.0,875.91,655.23
2018,8,12,9,30,739.0,167.0,2.8,25.5,711.0,901.48,669.44
2018,8,12,9,45,754.5,168.5,2.9,26.35,746.5,920.69,679.23
2018,8,12,10,0,770.0,170.0,3.0,27.2,782.0,931.93,683.79
2018,8,12,10,15,783.0,170.0,3.15,27.8,812.0,942.16,688.86
2018,8,12,10,30,796.0,170.0,3.3,28.4,842.0,949.46,692.07
2018,8,12,10,45,807.5,168.5,3.45,29.05,865.5,950.81,691.34
2018,8,12,11,0,819.0,167.0,3.6,29.7,889.0,949.1,688.74
2018,8,12,11,15,825.5,167.0,3.8,30.1,905.0,941.19,683.15
2018,8,12,11,30,832.0,167.0,4.0,30.5,921.0,930.28,675.66
2018,8,12,11,45,837.5,165.0,4.15,30.85,929.0,913.55,664.24
2018,8,12,12,0,843.0,163.0,4.3,31.2,937.0,893.98,651.01
2018,8,12,12,15,845.0,161.5,4.45,31.3,937.0,869.19,634.94
2018,8,12,12,30,847.0,160.0,4.6,31.4,937.0,841.89,617.14
2018,8,12,12,45,847.5,158.0,4.75,31.55,929.5,810.57,596.61
2018,8,12,13,0,848.0,156.0,4.9,31.7,922.0,777.08,574.55
2018,8,12,13,15,846.0,153.5,5.0,31.55,906.5,739.34,548.7
2018,8,12,13,30,844.0,151.0,5.1,31.4,891.0,699.88,520.83
2018,8,12,13,45,840.0,148.0,5.2,31.3,868.0,657.17,489.88
2018,8,12,14,0,836.0,145.0,5.3,31.2,845.0,613.24,457.27
2018,8,12,14,15,830.0,141.5,5.35,30.85,815.5,566.75,422.25
2018,8,12,14,30,824.0,138.0,5.4,30.5,786.0,519.57,385.72
2018,8,12,14,45,816.0,133.5,5.45,30.15,750.5,470.15,346.51
2018,8,12,15,0,808.0,129.0,5.5,29.8,715.0,420.63,306.12
2018,8,12,15,15,793.5,126.0,5.5,29.8,673.5,370.22,263.76
2018,8,12,15,30,779.0,123.0,5.5,29.8,632.0,320.73,221.59
2018,8,12,15,45,764.5,117.0,5.5,28.65,587.0,269.91,179.25
2018,8,12,16,0,750.0,111.0,5.5,27.5,542.0,220.43,138.5
2018,8,12,16,15,731.5,105.0,5.45,26.65,494.0,166.2,96.26
2018,8,12,16,30,713.0,99.0,5.4,25.8,446.0,119.53,64.96
2018,8,12,16,45,685.5,92.5,5.3,24.95,396.0,74.5,44.34
2018,8,12,17,0,658.0,86.0,5.2,24.1,346.0,55.84,42.41
2018,8,12,17,15,617.5,79.5,5.1,23.1,295.5,53.6,40.78
2018,8,12,17,30,577.0,73.0,5.0,22.1,245.0,51.2,38.91
2018,8,12,17,45,520.0,64.5,4.85,21.05,196.5,46.9,35.27
2018,8,12,18,0,463.0,56.0,4.7,20.0,148.0,42.36,31.2
2018,8,12,18,15,374.0,45.0,4.6,19.25,105.5,35.19,24.58
2018,8,12,18,30,285.0,34.0,4.5,18.5,63.0,27.62,16.89
2018,8,12,18,45,170.5,21.0,4.4,17.75,35.5,16.7,0.0
2018,8,12,19,0,56.0,8.0,4.3,17.0,8.0,7.63,0.0
2018,8,12,19,15,28.0,4.0,4.3,16.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,5,15,38.5,5.5,3.6,12.6,6.5,0.0,0.0
2018,8,13,5,30,77.0,11.0,3.7,13.0,13.0,42.86,0.0
2018,8,13,5,45,188.0,25.0,3.85,13.45,43.0,139.21,66.23
2018,8,13,6,0,299.0,39.0,4.0,13.9,73.0,227.68,179.46
2018,8,13,6,15,382.0,50.0,4.05,14.5,116.5,300.94,246.68
2018,8,13,6,30,465.0,61.0,4.1,15.1,160.0,380.89,316.24
2018,8,13,6,45,521.5,69.5,4.1,15.65,209.0,446.97,372.16
2018,8,13,7,0,578.0,78.0,4.1,16.2,258.0,516.31,428.45
2018,8,13,7,15,618.5,84.0,4.1,16.85,308.5,573.9,473.14
2018,8,13,7,30,659.0,90.0,4.1,17.5,359.0,632.69,516.14
2018,8,13,7,45,688.5,95.5,4.1,18.15,409.5,682.99,551.21
2018,8,13,8,0,718.0,101.0,4.1,18.8,460.0,733.06,585.19
2018,8,13,8,15,740.5,105.5,4.1,19.45,508.5,775.39,612.68
2018,8,13,8,30,763.0,110.0,4.1,20.1,557.0,812.53,635.92
2018,8,13,8,45,779.5,114.5,4.1,20.7,602.0,846.86,656.93
2018,8,13,9,0,796.0,119.0,4.1,21.3,647.0,879.1,676.21
2018,8,13,9,15,803.0,125.5,4.15,21.9,686.5,902.49,689.37
2018,8,13,9,30,810.0,132.0,4.2,22.5,726.0,923.09,700.63
2018,8,13,9,45,811.5,139.0,4.25,23.1,758.5,936.13,706.72
2018,8,13,10,0,813.0,146.0,4.3,23.7,791.0,946.09,710.83
2018,8,13,10,15,821.5,148.0,4.35,24.1,820.0,954.28,714.42
2018,8,13,10,30,830.0,150.0,4.4,24.5,849.0,959.44,716.08
2018,8,13,10,45,835.5,152.0,4.5,24.9,871.5,958.67,714.12
2018,8,13,11,0,841.0,154.0,4.6,25.3,894.0,954.79,710.44
2018,8,13,11,15,844.5,155.5,4.7,25.45,909.0,945.46,703.98
2018,8,13,11,30,848.0,157.0,4.8,25.6,924.0,933.11,695.59
2018,8,13,11,45,848.5,158.5,4.9,25.75,931.0,915.15,683.43
2018,8,13,12,0,849.0,160.0,5.0,25.9,938.0,894.42,669.44
2018,8,13,12,15,853.5,157.5,5.1,25.85,939.0,870.59,653.83
2018,8,13,12,30,858.0,155.0,5.2,25.8,940.0,844.11,636.33
2018,8,13,12,45,862.0,150.5,5.3,25.75,933.0,810.33,613.61
2018,8,13,13,0,866.0,146.0,5.4,25.7,926.0,777.76,591.6
2018,8,13,13,15,862.0,145.5,5.5,25.4,910.5,740.68,565.84
2018,8,13,13,30,858.0,145.0,5.6,25.1,895.0,701.92,537.67
2018,8,13,13,45,853.0,142.5,5.65,24.85,871.5,658.14,504.94
2018,8,13,14,0,848.0,140.0,5.7,24.6,848.0,613.48,470.78
2018,8,13,14,15,840.5,137.5,5.75,24.1,818.0,566.49,434.4
2018,8,13,14,30,833.0,135.0,5.8,23.6,788.0,518.9,396.51
2018,8,13,14,45,823.0,132.5,5.85,23.15,752.5,469.83,356.32
2018,8,13,15,0,813.0,130.0,5.9,22.7,717.0,420.81,315.06
2018,8,13,15,15,798.5,126.5,5.9,22.7,675.0,369.7,270.78
2018,8,13,15,30,784.0,123.0,5.9,22.7,633.0,319.52,226.73
2018,8,13,15,45,767.0,118.5,5.8,21.55,587.5,269.07,183.42
2018,8,13,16,0,750.0,114.0,5.7,20.4,542.0,214.53,137.59
2018,8,13,16,15,728.0,108.5,5.6,19.7,493.5,165.67,98.83
2018,8,13,16,30,706.0,103.0,5.5,19.0,445.0,119.29,67.51
2018,8,13,16,45,675.0,97.0,5.45,18.35,394.0,74.96,47.71
2018,8,13,17,0,644.0,91.0,5.4,17.7,343.0,59.82,47.06
2018,8,13,17,15,600.5,84.0,5.3,17.15,292.0,57.36,45.13
2018,8,13,17,30,557.0,77.0,5.2,16.6,241.0,54.73,42.94
2018,8,13,17,45,495.5,67.5,5.05,16.0,192.0,49.7,38.49
2018,8,13,18,0,434.0,58.0,4.9,15.4,143.0,44.39,33.58
2018,8,13,18,15,343.5,46.0,4.85,15.05,101.0,36.34,25.99
2018,8,13,18,30,253.0,34.0,4.8,14.7,59.0,26.62,16.13
2018,8,13,18,45,148.5,20.5,4.7,14.3,33.0,16.33,0.0
2018,8,13,19,0,44.0,7.0,4.6,13.9,7.0,6.67,0.0
2018,8,13,19,15,22.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,3.8,12.85,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,3.9,13.2,8.0,19.35,0.0
2018,8,14,5,45,87.0,25.5,4.05,13.55,33.5,84.49,32.83
2018,8,14,6,0,146.0,43.0,4.2,13.9,59.0,145.84,113.09
2018,8,14,6,15,210.0,62.5,4.3,14.4,99.5,210.14,171.39
2018,8,14,6,30,274.0,82.0,4.4,14.9,140.0,279.41,232.0
2018,8,14,6,45,327.0,98.5,4.45,15.4,186.5,353.25,294.59
2018,8,14,7,0,380.0,115.0,4.5,15.9,233.0,420.69,350.27
2018,8,14,7,15,379.0,126.0,4.5,16.4,261.5,445.63,369.59
2018,8,14,7,30,378.0,137.0,4.5,16.9,290.0,469.49,387.31
2018,8,14,7,45,384.0,158.0,4.5,17.4,331.5,509.53,416.91
2018,8,14,8,0,390.0,179.0,4.5,17.9,373.0,548.39,444.78
2018,8,14,8,15,398.5,198.5,4.5,18.3,414.0,586.38,471.65
2018,8,14,8,30,407.0,218.0,4.5,18.7,455.0,623.14,497.08
2018,8,14,8,45,530.0,201.5,4.5,19.15,536.0,720.4,570.03
2018,8,14,9,0,653.0,185.0,4.5,19.6,617.0,826.5,646.08
2018,8,14,9,15,662.5,191.0,4.5,19.95,653.0,848.98,659.05
2018,8,14,9,30,672.0,197.0,4.5,20.3,689.0,869.09,670.84
2018,8,14,9,45,707.0,190.5,4.55,20.65,730.0,897.38,688.74
2018,8,14,10,0,742.0,184.0,4.6,21.0,771.0,923.34,704.91
2018,8,14,10,15,763.5,181.0,4.6,21.3,804.5,937.7,712.79
2018,8,14,10,30,785.0,178.0,4.6,21.6,838.0,944.29,715.47
2018,8,14,10,45,768.0,191.0,4.65,21.9,850.5,938.48,710.18
2018,8,14,11,0,751.0,204.0,4.7,22.2,863.0,924.74,699.63
2018,8,14,11,15,746.5,209.5,4.75,22.4,873.5,912.14,690.31
2018,8,14,11,30,742.0,215.0,4.8,22.6,884.0,896.87,679.23
2018,8,14,11,45,769.5,202.5,4.85,22.8,901.0,886.01,671.3
2018,8,14,12,0,797.0,190.0,4.9,23.0,918.0,876.45,664.36
2018,8,14,12,15,816.0,179.5,5.0,23.05,924.5,858.13,652.05
2018,8,14,12,30,835.0,169.0,5.1,23.1,931.0,836.63,637.54
2018,8,14,12,45,838.5,164.5,5.15,23.2,924.0,805.46,615.78
2018,8,14,13,0,842.0,160.0,5.2,23.3,917.0,772.0,592.25
2018,8,14,13,15,841.5,157.0,5.25,23.3,902.0,734.89,564.93
2018,8,14,13,30,841.0,154.0,5.3,23.3,887.0,695.99,535.79
2018,8,14,13,45,839.0,150.0,5.4,23.35,864.5,653.61,503.57
2018,8,14,14,0,837.0,146.0,5.5,23.4,842.0,609.86,469.55
2018,8,14,14,15,831.0,142.5,5.55,23.1,812.5,563.19,432.97
2018,8,14,14,30,825.0,139.0,5.6,22.8,783.0,515.84,394.86
2018,8,14,14,45,816.5,135.0,5.65,22.55,747.5,466.47,354.09
2018,8,14,15,0,808.0,131.0,5.7,22.3,712.0,417.04,312.2
2018,8,14,15,15,793.0,128.0,5.7,22.3,670.5,366.4,268.26
2018,8,14,15,30,778.0,125.0,5.7,22.3,629.0,316.76,224.63
2018,8,14,15,45,762.5,119.5,5.7,21.35,583.5,266.14,181.06
2018,8,14,16,0,747.0,114.0,5.7,20.4,538.0,211.22,134.9
2018,8,14,16,15,727.0,108.0,5.6,19.85,490.0,162.41,96.3
2018,8,14,16,30,707.0,102.0,5.5,19.3,442.0,115.87,65.29
2018,8,14,16,45,677.5,95.5,5.45,18.8,391.0,71.2,46.35
2018,8,14,17,0,648.0,89.0,5.4,18.3,340.0,58.52,45.83
2018,8,14,17,15,605.5,82.0,5.3,17.7,289.5,56.0,43.83
2018,8,14,17,30,563.0,75.0,5.2,17.1,239.0,53.29,41.58
2018,8,14,17,45,502.5,65.5,5.05,16.45,190.0,48.2,37.08
2018,8,14,18,0,442.0,56.0,4.9,15.8,141.0,42.81,32.1
2018,8,14,18,15,349.5,44.5,4.7,15.35,99.0,35.17,24.88
2018,8,14,18,30,257.0,33.0,4.5,14.9,57.0,25.88,15.2
2018,8,14,18,45,146.0,19.0,4.25,14.45,31.0,15.14,0.0
2018,8,14,19,0,35.0,5.0,4.0,14.0,5.0,4.77,0.0
2018,8,14,19,15,17.5,2.5,3.95,13.8,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.35,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.0,10.0,29.02,0.0
2018,8,15,5,45,150.5,24.0,3.3,13.65,38.5,118.45,39.05
2018,8,15,6,0,252.0,39.0,3.6,14.3,67.0,203.87,158.65
2018,8,15,6,15,308.5,51.5,3.65,14.85,103.5,259.3,211.43
2018,8,15,6,30,365.0,64.0,3.7,15.4,140.0,320.11,265.23
2018,8,15,6,45,251.0,90.5,3.75,15.95,149.5,281.95,234.34
2018,8,15,7,0,137.0,117.0,3.8,16.5,159.0,233.72,192.97
2018,8,15,7,15,256.0,126.0,3.8,17.1,222.5,343.4,284.47
2018,8,15,7,30,375.0,135.0,3.8,17.7,286.0,464.28,381.27
2018,8,15,7,45,540.0,118.5,3.75,18.3,368.5,590.98,480.34
2018,8,15,8,0,705.0,102.0,3.7,18.9,451.0,721.4,575.65
2018,8,15,8,15,730.5,105.5,3.65,19.45,499.5,764.59,603.24
2018,8,15,8,30,756.0,109.0,3.6,20.0,548.0,802.82,627.21
2018,8,15,8,45,673.0,147.5,3.6,20.6,561.5,792.09,616.01
2018,8,15,9,0,590.0,186.0,3.6,21.2,575.0,769.18,596.39
2018,8,15,9,15,605.0,194.0,3.65,21.7,614.5,797.94,614.8
2018,8,15,9,30,620.0,202.0,3.7,22.2,654.0,824.63,631.24
2018,8,15,9,45,735.5,160.5,3.75,22.65,722.5,889.92,674.37
2018,8,15,10,0,851.0,119.0,3.8,23.1,791.0,941.9,707.38
2018,8,15,10,15,860.0,120.5,3.9,23.5,820.5,950.51,711.24
2018,8,15,10,30,869.0,122.0,4.0,23.9,850.0,956.05,713.47
2018,8,15,10,45,813.5,157.0,4.1,24.25,852.5,939.94,701.34
2018,8,15,11,0,758.0,192.0,4.2,24.6,855.0,917.29,685.02
2018,8,15,11,15,719.5,217.5,4.35,24.8,855.5,893.87,668.9
2018,8,15,11,30,681.0,243.0,4.5,25.0,856.0,867.91,650.53
2018,8,15,11,45,752.0,202.0,4.6,25.15,883.5,872.01,654.02
2018,8,15,12,0,823.0,161.0,4.7,25.3,911.0,869.24,652.2
2018,8,15,12,15,860.0,141.0,4.85,25.3,924.5,852.5,641.54
2018,8,15,12,30,897.0,121.0,5.0,25.3,938.0,836.96,631.76
2018,8,15,12,45,894.5,121.0,5.1,25.3,929.0,804.78,610.0
2018,8,15,13,0,892.0,121.0,5.2,25.3,920.0,770.42,586.61
2018,8,15,13,15,889.0,119.5,5.3,25.1,904.0,732.37,560.56
2018,8,15,13,30,886.0,118.0,5.4,24.9,888.0,692.51,531.29
2018,8,15,13,45,881.5,116.5,5.45,24.75,865.0,650.06,499.15
2018,8,15,14,0,877.0,115.0,5.5,24.6,842.0,606.25,465.21
2018,8,15,14,15,870.5,113.0,5.55,24.2,812.5,559.77,428.83
2018,8,15,14,30,864.0,111.0,5.6,23.8,783.0,512.47,390.76
2018,8,15,14,45,855.5,108.5,5.65,23.45,748.0,463.27,350.07
2018,8,15,15,0,847.0,106.0,5.7,23.1,713.0,413.83,308.08
2018,8,15,15,15,833.5,103.5,5.7,23.1,671.5,356.82,259.0
2018,8,15,15,30,820.0,101.0,5.7,23.1,630.0,305.99,214.12
2018,8,15,15,45,805.0,97.0,5.6,22.2,584.5,254.59,169.56
2018,8,15,16,0,790.0,93.0,5.5,21.3,539.0,204.53,127.13
2018,8,15,16,15,770.5,88.5,5.4,20.8,490.5,155.06,88.32
2018,8,15,16,30,751.0,84.0,5.3,20.3,442.0,107.78,57.69
2018,8,15,16,45,723.0,79.0,5.2,19.85,391.5,62.34,40.36
2018,8,15,17,0,695.0,74.0,5.1,19.4,341.0,47.67,36.16
2018,8,15,17,15,654.0,68.5,5.0,18.85,290.0,45.79,34.69
2018,8,15,17,30,613.0,63.0,4.9,18.3,239.0,43.77,33.01
2018,8,15,17,45,553.0,55.5,4.75,17.75,190.0,39.95,29.61
2018,8,15,18,0,493.0,48.0,4.6,17.2,141.0,35.91,25.86
2018,8,15,18,15,397.5,39.0,4.4,16.7,99.0,30.28,20.46
2018,8,15,18,30,302.0,30.0,4.2,16.2,57.0,24.4,13.54
2018,8,15,18,45,173.0,17.5,4.05,15.75,31.0,16.68,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.3,5.0,4.77,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,5,15,39.5,4.5,2.35,12.0,5.0,0.0,0.0
2018,8,16,5,30,79.0,9.0,2.7,12.6,10.0,41.41,0.0
2018,8,16,5,45,213.5,21.5,3.0,13.2,40.5,143.05,34.88
2018,8,16,6,0,348.0,34.0,3.3,13.8,71.0,246.22,191.47
2018,8,16,6,15,436.5,42.5,3.35,14.4,115.0,320.86,261.77
2018,8,16,6,30,525.0,51.0,3.4,15.0,159.0,402.71,333.12
2018,8,16,6,45,583.0,57.0,3.45,15.55,209.0,468.44,388.92
2018,8,16,7,0,641.0,63.0,3.5,16.1,259.0,537.63,445.05
2018,8,16,7,15,680.5,68.5,3.5,16.7,311.0,595.85,489.21
2018,8,16,7,30,720.0,74.0,3.5,17.3,363.0,651.86,529.54
2018,8,16,7,45,749.0,77.5,3.5,17.9,414.0,701.44,563.73
2018,8,16,8,0,778.0,81.0,3.5,18.5,465.0,750.58,596.67
2018,8,16,8,15,799.5,84.5,3.5,19.2,514.0,792.62,623.42
2018,8,16,8,30,821.0,88.0,3.5,19.9,563.0,833.21,648.61
2018,8,16,8,45,837.0,90.5,3.5,20.6,608.5,858.54,662.6
2018,8,16,9,0,853.0,93.0,3.5,21.3,654.0,889.08,680.19
2018,8,16,9,15,862.5,97.0,3.5,21.95,694.5,912.97,693.1
2018,8,16,9,30,872.0,101.0,3.5,22.6,735.0,934.07,704.08
2018,8,16,9,45,877.5,104.5,3.5,23.25,769.0,947.91,710.14
2018,8,16,10,0,883.0,108.0,3.5,23.9,803.0,958.66,714.24
2018,8,16,10,15,890.5,109.0,3.5,24.45,832.0,965.46,716.09
2018,8,16,10,30,898.0,110.0,3.5,25.0,861.0,969.11,715.99
2018,8,16,10,45,903.0,111.0,3.5,25.55,883.0,967.2,712.37
2018,8,16,11,0,908.0,112.0,3.5,26.1,905.0,962.07,706.8
2018,8,16,11,15,911.0,112.5,3.55,26.5,919.5,951.4,698.47
2018,8,16,11,30,914.0,113.0,3.6,26.9,934.0,937.6,688.23
2018,8,16,11,45,915.5,113.5,3.6,27.35,941.0,919.41,674.77
2018,8,16,12,0,917.0,114.0,3.6,27.8,948.0,898.28,659.49
2018,8,16,12,15,916.0,114.5,3.75,28.0,947.0,872.22,642.45
2018,8,16,12,30,915.0,115.0,3.9,28.2,946.0,843.57,623.58
2018,8,16,12,45,912.0,115.5,4.0,28.45,937.0,810.9,601.53
2018,8,16,13,0,909.0,116.0,4.1,28.7,928.0,776.03,577.86
2018,8,16,13,15,905.5,115.0,4.25,28.6,911.5,737.42,552.18
2018,8,16,13,30,902.0,114.0,4.4,28.5,895.0,696.99,523.2
2018,8,16,13,45,896.5,112.0,4.55,28.45,871.0,652.8,490.75
2018,8,16,14,0,891.0,110.0,4.7,28.4,847.0,607.32,456.65
2018,8,16,14,15,883.5,108.5,4.75,28.0,816.5,560.08,420.58
2018,8,16,14,30,876.0,107.0,4.8,27.6,786.0,512.08,382.83
2018,8,16,14,45,866.5,105.0,4.9,27.25,750.0,462.26,342.59
2018,8,16,15,0,857.0,103.0,5.0,26.9,714.0,412.28,301.05
2018,8,16,15,15,844.0,100.0,5.0,26.9,672.0,360.4,256.64
2018,8,16,15,30,831.0,97.0,5.0,26.9,630.0,302.79,207.39
2018,8,16,15,45,814.5,93.5,5.05,25.8,584.0,250.89,163.44
2018,8,16,16,0,798.0,90.0,5.1,24.7,538.0,200.48,121.68
2018,8,16,16,15,777.5,85.5,5.1,23.95,489.0,150.49,83.45
2018,8,16,16,30,757.0,81.0,5.1,23.2,440.0,102.8,53.66
2018,8,16,16,45,727.5,76.5,5.05,22.45,389.0,57.47,44.0
2018,8,16,17,0,698.0,72.0,5.0,21.7,338.0,51.23,38.9
2018,8,16,17,15,656.5,67.0,4.9,20.9,287.0,44.83,33.55
2018,8,16,17,30,615.0,62.0,4.8,20.1,236.0,43.17,32.22
2018,8,16,17,45,553.5,54.5,4.7,19.3,187.0,39.3,28.83
2018,8,16,18,0,492.0,47.0,4.6,18.5,138.0,35.23,25.08
2018,8,16,18,15,394.5,38.0,4.5,17.95,96.0,29.57,19.66
2018,8,16,18,30,297.0,29.0,4.4,17.4,54.0,23.65,12.39
2018,8,16,18,45,169.5,17.5,4.3,16.85,29.5,16.68,0.0
2018,8,16,19,0,42.0,6.0,4.2,16.3,5.0,0.0,0.0
2018,8,16,19,15,21.0,3.0,4.1,16.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,12.75,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.3,10.0,39.21,0.0
2018,8,17,5,45,206.0,21.0,2.7,13.85,39.0,137.73,17.29
2018,8,17,6,0,338.0,33.0,3.0,14.4,68.0,239.53,184.59
2018,8,17,6,15,429.5,42.0,2.95,15.1,112.5,315.68,256.25
2018,8,17,6,30,521.0,51.0,2.9,15.8,157.0,399.47,328.62
2018,8,17,6,45,581.5,57.0,2.9,16.5,207.0,466.55,384.87
2018,8,17,7,0,642.0,63.0,2.9,17.2,257.0,537.28,441.4
2018,8,17,7,15,683.5,67.5,2.85,17.95,309.0,592.01,482.01
2018,8,17,7,30,725.0,72.0,2.8,18.7,361.0,652.0,524.36
2018,8,17,7,45,755.5,75.0,2.7,19.5,412.5,702.23,557.53
2018,8,17,8,0,786.0,78.0,2.6,20.3,464.0,752.11,589.3
2018,8,17,8,15,808.0,81.0,2.55,21.2,513.5,794.14,614.55
2018,8,17,8,30,830.0,84.0,2.5,22.1,563.0,834.72,638.16
2018,8,17,8,45,847.5,86.0,2.45,23.0,609.0,861.1,651.48
2018,8,17,9,0,865.0,88.0,2.4,23.9,655.0,892.62,668.16
2018,8,17,9,15,879.0,89.0,2.45,24.75,696.5,917.41,681.03
2018,8,17,9,30,893.0,90.0,2.5,25.6,738.0,939.57,692.13
2018,8,17,9,45,904.0,91.0,2.5,26.5,774.0,956.09,698.93
2018,8,17,10,0,915.0,92.0,2.5,27.4,810.0,969.58,703.84
2018,8,17,10,15,922.5,92.5,2.55,28.2,839.5,976.06,705.05
2018,8,17,10,30,930.0,93.0,2.6,29.0,869.0,979.3,704.35
2018,8,17,10,45,936.5,93.5,2.65,29.8,892.0,978.29,701.1
2018,8,17,11,0,943.0,94.0,2.7,30.6,915.0,973.94,695.88
2018,8,17,11,15,947.0,94.0,2.75,31.25,930.5,963.44,687.32
2018,8,17,11,30,951.0,94.0,2.8,31.9,946.0,949.68,676.85
2018,8,17,11,45,953.5,94.0,2.85,32.6,953.5,931.38,663.49
2018,8,17,12,0,956.0,94.0,2.9,33.3,961.0,909.99,648.26
2018,8,17,12,15,956.5,94.0,2.95,33.75,961.0,883.93,630.77
2018,8,17,12,30,957.0,94.0,3.0,34.2,961.0,855.06,611.5
2018,8,17,12,45,955.5,94.0,3.1,34.7,952.5,821.97,589.62
2018,8,17,13,0,954.0,94.0,3.2,35.2,944.0,786.45,566.04
2018,8,17,13,15,951.5,93.5,3.3,35.2,928.5,747.51,541.16
2018,8,17,13,30,949.0,93.0,3.4,35.2,913.0,706.53,513.07
2018,8,17,13,45,945.0,92.0,3.5,35.25,889.5,662.32,481.5
2018,8,17,14,0,941.0,91.0,3.6,35.3,866.0,616.55,448.0
2018,8,17,14,15,935.0,89.5,3.7,35.0,836.0,567.95,412.14
2018,8,17,14,30,929.0,88.0,3.8,34.7,806.0,518.36,374.4
2018,8,17,14,45,921.0,86.0,3.9,34.45,769.5,466.73,333.89
2018,8,17,15,0,913.0,84.0,4.0,34.2,733.0,414.73,291.88
2018,8,17,15,15,901.5,82.0,4.0,34.2,690.5,361.45,247.57
2018,8,17,15,30,890.0,80.0,4.0,34.2,648.0,308.58,203.0
2018,8,17,15,45,875.5,78.0,4.15,33.25,602.0,255.67,159.35
2018,8,17,16,0,861.0,76.0,4.3,32.3,556.0,203.89,117.72
2018,8,17,16,15,841.5,73.0,4.3,31.45,506.0,152.09,79.73
2018,8,17,16,30,822.0,70.0,4.3,30.6,456.0,95.06,44.84
2018,8,17,16,45,794.0,66.5,4.35,29.8,404.0,47.14,34.0
2018,8,17,17,0,766.0,63.0,4.4,29.0,352.0,44.4,31.94
2018,8,17,17,15,725.5,58.5,4.35,27.7,299.0,42.61,30.68
2018,8,17,17,30,685.0,54.0,4.3,26.4,246.0,40.76,29.28
2018,8,17,17,45,623.5,48.5,4.2,25.15,195.0,37.93,26.9
2018,8,17,18,0,562.0,43.0,4.1,23.9,144.0,32.05,21.73
2018,8,17,18,15,461.0,35.0,4.05,22.8,100.0,27.09,17.08
2018,8,17,18,30,360.0,27.0,4.0,21.7,56.0,21.96,10.26
2018,8,17,18,45,207.5,16.5,3.9,20.6,30.5,15.73,0.0
2018,8,17,19,0,55.0,6.0,3.8,19.5,5.0,0.0,0.0
2018,8,17,19,15,27.5,3.0,3.8,19.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,12.45,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.0,9.0,39.79,0.0
2018,8,18,5,45,218.0,21.0,2.95,13.55,39.5,141.75,0.0
2018,8,18,6,0,358.0,34.0,3.2,14.1,70.0,249.84,191.55
2018,8,18,6,15,452.5,42.5,3.1,14.9,115.5,328.18,266.2
2018,8,18,6,30,547.0,51.0,3.0,15.7,161.0,414.06,340.32
2018,8,18,6,45,607.5,57.5,2.9,16.5,213.0,482.82,397.6
2018,8,18,7,0,668.0,64.0,2.8,17.3,265.0,555.16,454.77
2018,8,18,7,15,709.5,68.5,2.75,18.3,318.0,610.63,495.17
2018,8,18,7,30,751.0,73.0,2.7,19.3,371.0,671.51,537.25
2018,8,18,7,45,781.0,77.0,2.7,20.3,424.0,723.39,571.26
2018,8,18,8,0,811.0,81.0,2.7,21.3,477.0,774.81,603.83
2018,8,18,8,15,832.5,84.0,2.65,22.3,527.5,817.05,628.63
2018,8,18,8,30,854.0,87.0,2.6,23.3,578.0,857.72,651.7
2018,8,18,8,45,870.5,89.5,2.55,24.3,624.5,884.15,664.55
2018,8,18,9,0,887.0,92.0,2.5,25.3,671.0,915.64,680.65
2018,8,18,9,15,886.5,99.5,2.5,26.3,709.5,934.77,688.69
2018,8,18,9,30,886.0,107.0,2.5,27.3,748.0,950.61,694.66
2018,8,18,9,45,879.5,117.5,2.5,28.25,780.0,960.77,697.13
2018,8,18,10,0,873.0,128.0,2.5,29.2,812.0,975.31,702.53
2018,8,18,10,15,882.0,129.0,2.5,29.95,841.5,975.15,699.12
2018,8,18,10,30,891.0,130.0,2.5,30.7,871.0,979.78,699.05
2018,8,18,10,45,898.0,131.0,2.55,31.45,894.5,979.32,696.29
2018,8,18,11,0,905.0,132.0,2.6,32.2,918.0,975.62,691.65
2018,8,18,11,15,909.5,132.0,2.65,32.85,933.0,965.39,683.33
2018,8,18,11,30,914.0,132.0,2.7,33.5,948.0,952.01,673.2
2018,8,18,11,45,917.5,132.0,2.8,34.1,956.5,934.64,661.19
2018,8,18,12,0,921.0,132.0,2.9,34.7,965.0,914.25,647.33
2018,8,18,12,15,917.5,133.5,3.05,34.95,963.0,886.54,630.04
2018,8,18,12,30,914.0,135.0,3.2,35.2,961.0,856.33,611.04
2018,8,18,12,45,908.0,137.0,3.35,35.45,951.0,822.31,589.39
2018,8,18,13,0,902.0,139.0,3.5,35.7,941.0,786.26,566.21
2018,8,18,13,15,899.5,137.5,3.65,35.65,924.5,747.75,540.72
2018,8,18,13,30,897.0,136.0,3.8,35.6,908.0,707.37,512.86
2018,8,18,13,45,893.0,133.5,3.95,35.5,884.5,663.51,481.98
2018,8,18,14,0,889.0,131.0,4.1,35.4,861.0,618.25,449.22
2018,8,18,14,15,881.5,128.5,4.2,35.1,830.0,569.93,413.58
2018,8,18,14,30,874.0,126.0,4.3,34.8,799.0,516.95,373.6
2018,8,18,14,45,864.5,123.0,4.45,34.5,762.0,465.5,333.51
2018,8,18,15,0,855.0,120.0,4.6,34.2,725.0,414.02,292.19
2018,8,18,15,15,840.5,117.0,4.6,34.2,682.0,361.1,248.49
2018,8,18,15,30,826.0,114.0,4.6,34.2,639.0,309.09,205.01
2018,8,18,15,45,807.5,110.5,4.7,33.05,591.5,256.92,162.66
2018,8,18,16,0,789.0,107.0,4.8,31.9,544.0,206.52,122.8
2018,8,18,16,15,763.5,103.0,4.8,30.95,493.5,151.0,82.51
2018,8,18,16,30,738.0,99.0,4.8,30.0,443.0,103.81,55.48
2018,8,18,16,45,703.0,93.5,4.8,29.05,390.0,60.01,44.91
2018,8,18,17,0,668.0,88.0,4.8,28.1,337.0,58.79,44.23
2018,8,18,17,15,619.0,80.5,4.7,26.8,283.5,55.8,42.03
2018,8,18,17,30,570.0,73.0,4.6,25.5,230.0,52.63,39.54
2018,8,18,17,45,500.5,63.5,4.5,24.15,180.0,47.46,35.17
2018,8,18,18,0,431.0,54.0,4.4,22.8,130.0,42.02,30.31
2018,8,18,18,15,331.0,41.0,4.3,21.8,88.0,32.84,21.89
2018,8,18,18,30,231.0,28.0,4.2,20.8,46.0,23.11,10.33
2018,8,18,18,45,123.0,15.0,4.15,19.75,24.0,14.3,0.0
2018,8,18,19,0,15.0,2.0,4.1,18.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.15,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.2,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,12.7,7.0,25.16,0.0
2018,8,19,5,45,147.5,21.0,3.05,13.2,33.5,109.16,0.0
2018,8,19,6,0,250.0,35.0,3.3,13.7,60.0,196.7,149.35
2018,8,19,6,15,340.0,48.5,3.3,14.4,103.5,271.23,220.29
2018,8,19,6,30,430.0,62.0,3.3,15.1,147.0,355.97,293.9
2018,8,19,6,45,495.5,70.5,3.35,15.85,196.5,426.18,353.3
2018,8,19,7,0,561.0,79.0,3.4,16.6,246.0,500.2,413.33
2018,8,19,7,15,606.5,86.5,3.4,17.35,298.5,562.26,461.37
2018,8,19,7,30,652.0,94.0,3.4,18.1,351.0,625.87,508.25
2018,8,19,7,45,687.0,99.5,3.4,18.85,403.5,679.99,545.73
2018,8,19,8,0,722.0,105.0,3.4,19.6,456.0,734.16,582.15
2018,8,19,8,15,748.0,109.5,3.45,20.5,506.5,779.25,610.87
2018,8,19,8,30,774.0,114.0,3.5,21.4,557.0,818.78,635.05
2018,8,19,8,45,794.0,117.0,3.5,22.25,603.5,854.48,655.98
2018,8,19,9,0,814.0,120.0,3.5,23.1,650.0,888.14,675.17
2018,8,19,9,15,830.0,123.0,3.55,23.85,693.0,915.86,690.59
2018,8,19,9,30,846.0,126.0,3.6,24.6,736.0,940.98,704.19
2018,8,19,9,45,858.5,127.5,3.7,25.35,772.5,958.36,712.85
2018,8,19,10,0,871.0,129.0,3.8,26.1,809.0,972.76,719.61
2018,8,19,10,15,881.5,130.0,3.85,26.7,840.0,973.92,717.79
2018,8,19,10,30,892.0,131.0,3.9,27.3,871.0,979.87,719.38
2018,8,19,10,45,901.0,130.5,3.95,27.9,895.0,979.65,716.98
2018,8,19,11,0,910.0,130.0,4.0,28.5,919.0,976.19,712.63
2018,8,19,11,15,915.5,130.0,4.0,28.95,935.0,966.76,704.65
2018,8,19,11,30,921.0,130.0,4.0,29.4,951.0,954.12,694.75
2018,8,19,11,45,926.0,129.0,4.05,29.85,959.5,936.91,682.25
2018,8,19,12,0,931.0,128.0,4.1,30.3,968.0,916.61,667.84
2018,8,19,12,15,930.5,128.0,4.1,30.55,967.0,889.71,649.41
2018,8,19,12,30,930.0,128.0,4.1,30.8,966.0,860.14,629.26
2018,8,19,12,45,927.5,128.0,4.15,31.05,957.0,826.52,606.6
2018,8,19,13,0,925.0,128.0,4.2,31.3,948.0,790.63,582.34
2018,8,19,13,15,923.5,126.5,4.2,31.35,932.0,752.0,555.49
2018,8,19,13,30,922.0,125.0,4.2,31.4,916.0,711.35,525.97
2018,8,19,13,45,919.0,121.5,4.25,31.45,892.0,666.23,492.87
2018,8,19,14,0,916.0,118.0,4.3,31.5,868.0,619.58,457.88
2018,8,19,14,15,909.5,116.0,4.35,31.3,837.0,571.01,421.0
2018,8,19,14,30,903.0,114.0,4.4,31.1,806.0,521.57,382.38
2018,8,19,14,45,894.5,110.5,4.4,30.9,768.5,469.39,340.6
2018,8,19,15,0,886.0,107.0,4.4,30.7,731.0,416.94,297.5
2018,8,19,15,15,872.0,104.5,4.4,30.7,687.5,357.61,248.27
2018,8,19,15,30,858.0,102.0,4.4,30.7,644.0,304.54,203.15
2018,8,19,15,45,842.5,99.0,4.5,29.7,597.5,251.77,159.32
2018,8,19,16,0,827.0,96.0,4.6,28.7,551.0,200.39,117.98
2018,8,19,16,15,807.0,91.0,4.6,27.8,500.5,148.54,80.25
2018,8,19,16,30,787.0,86.0,4.6,26.9,450.0,98.97,52.12
2018,8,19,16,45,757.0,81.0,4.6,26.0,397.0,56.86,42.85
2018,8,19,17,0,727.0,76.0,4.6,25.1,344.0,50.02,37.33
2018,8,19,17,15,681.5,70.0,4.55,23.85,290.5,47.8,35.69
2018,8,19,17,30,636.0,64.0,4.5,22.6,237.0,45.46,33.84
2018,8,19,17,45,568.0,56.0,4.4,21.35,185.5,41.23,30.19
2018,8,19,18,0,500.0,48.0,4.3,20.1,134.0,36.81,26.15
2018,8,19,18,15,382.0,38.0,4.25,19.1,90.5,30.26,19.89
2018,8,19,18,30,264.0,28.0,4.2,18.1,47.0,23.42,9.57
2018,8,19,18,45,141.5,15.5,4.15,17.1,24.5,14.77,0.0
2018,8,19,19,0,19.0,3.0,4.1,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,12.4,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,12.7,5.0,17.86,0.0
2018,8,20,5,45,134.0,19.5,3.15,13.05,31.0,99.93,0.0
2018,8,20,6,0,236.0,34.0,3.3,13.4,57.0,188.15,141.56
2018,8,20,6,15,321.0,47.5,3.3,13.9,99.0,259.08,210.46
2018,8,20,6,30,406.0,61.0,3.3,14.4,141.0,339.91,281.33
2018,8,20,6,45,465.5,72.5,3.3,14.85,190.0,408.43,339.91
2018,8,20,7,0,525.0,84.0,3.3,15.3,239.0,480.58,399.11
2018,8,20,7,15,569.5,92.5,3.3,15.95,290.5,541.84,447.11
2018,8,20,7,30,614.0,101.0,3.3,16.6,342.0,604.58,494.45
2018,8,20,7,45,646.5,108.0,3.25,17.25,393.0,657.33,531.59
2018,8,20,8,0,679.0,115.0,3.2,17.9,444.0,710.02,567.41
2018,8,20,8,15,704.5,121.0,3.2,18.6,493.5,755.26,596.91
2018,8,20,8,30,730.0,127.0,3.2,19.3,543.0,799.41,624.99
2018,8,20,8,45,750.0,130.5,3.2,20.05,588.5,834.36,645.88
2018,8,20,9,0,770.0,134.0,3.2,20.8,634.0,867.43,665.19
2018,8,20,9,15,777.0,141.5,3.25,21.4,673.5,886.21,675.09
2018,8,20,9,30,784.0,149.0,3.3,22.0,713.0,907.09,686.56
2018,8,20,9,45,785.5,158.0,3.35,22.65,746.5,921.54,693.49
2018,8,20,10,0,787.0,167.0,3.4,23.3,780.0,932.9,698.44
2018,8,20,10,15,800.0,167.5,3.45,23.8,810.5,943.17,703.18
2018,8,20,10,30,813.0,168.0,3.5,24.3,841.0,950.41,705.99
2018,8,20,10,45,825.0,166.5,3.6,24.85,864.5,951.57,705.04
2018,8,20,11,0,837.0,165.0,3.7,25.4,888.0,949.57,702.16
2018,8,20,11,15,843.5,164.5,3.8,25.75,903.5,940.41,695.17
2018,8,20,11,30,850.0,164.0,3.9,26.1,919.0,928.16,686.26
2018,8,20,11,45,855.5,162.0,4.0,26.45,927.0,910.54,673.84
2018,8,20,12,0,861.0,160.0,4.1,26.8,935.0,889.99,659.53
2018,8,20,12,15,867.5,156.0,4.2,26.9,936.0,865.51,643.23
2018,8,20,12,30,874.0,152.0,4.3,27.0,937.0,835.07,622.83
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,804.81,602.55
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,771.93,580.46
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,733.2,553.1
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,692.75,523.78
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,649.11,491.3
