Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,616.09,463.72
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,720.07,541.55
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,809.05,606.61
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,812.71,608.81
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,809.89,606.89
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,775.92,583.78
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,739.7,558.53
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,699.61,529.46
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,657.61,498.29
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,612.75,464.06
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,566.49,427.89
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,517.18,388.61
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,467.15,347.64
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,415.88,304.68
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,364.57,260.67
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,305.33,209.92
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,252.76,164.39
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,200.65,121.31
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,150.43,83.36
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,100.65,53.45
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,55.13,42.14
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,48.37,36.55
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,46.88,35.41
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,44.47,33.41
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,41.98,31.18
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,36.69,26.29
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,31.18,20.85
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,21.38,8.24
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,12.39,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,59.27,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,149.2,73.73
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,226.95,178.86
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,305.4,249.13
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,384.42,316.66
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,469.23,386.01
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,504.49,412.54
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,537.86,436.16
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,617.35,493.98
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,699.75,549.92
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,731.56,566.88
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,760.72,581.76
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,806.41,607.87
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,855.53,635.1
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,873.48,643.46
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,896.07,655.23
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,911.57,662.98
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,924.08,668.92
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,930.75,671.32
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,934.19,671.8
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,932.1,668.73
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,926.71,663.69
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,914.81,656.33
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,899.74,646.94
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,880.34,634.7
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,857.94,620.45
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,831.44,604.23
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,802.11,585.9
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,768.76,564.85
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,732.83,541.52
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,693.14,513.58
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,651.5,483.46
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,606.53,450.13
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,560.14,414.72
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,511.17,376.76
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,461.38,336.89
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,409.45,294.2
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,357.43,250.33
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,303.92,204.32
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,251.22,159.23
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,191.79,111.44
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,140.62,73.78
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,90.17,44.8
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,47.58,35.15
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,45.95,34.02
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,44.26,32.75
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,42.05,30.95
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,36.34,25.98
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,32.08,22.05
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,27.69,17.62
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,19.68,5.52
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,12.39,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,55.7,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,147.52,63.84
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,236.33,185.83
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,325.66,265.8
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,394.71,325.66
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,467.86,386.22
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,528.11,433.0
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,589.87,478.61
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,640.76,512.83
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,691.35,545.34
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,734.81,572.34
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,777.05,597.78
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,811.15,617.1
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,839.1,631.92
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,860.02,643.9
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,877.81,653.83
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,892.95,661.61
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,900.04,664.12
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,908.03,668.18
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,908.48,667.3
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,907.63,665.71
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,903.7,662.17
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,894.49,655.61
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,882.27,647.14
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,864.03,634.82
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,843.02,620.68
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,816.28,603.13
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,787.21,583.41
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,753.62,559.79
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,718.16,534.45
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,678.9,506.44
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,638.19,476.95
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,594.37,444.24
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,549.67,409.99
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,498.58,370.48
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,450.5,331.98
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,399.77,290.49
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,349.42,248.36
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,298.76,205.32
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,249.7,163.93
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,200.46,124.76
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,153.22,90.55
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,105.96,63.21
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,69.44,54.09
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,65.81,51.34
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,61.91,48.24
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,55.93,43.18
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,49.59,37.59
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,39.62,28.59
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,30.35,19.77
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,19.0,3.02
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,8.58,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,46.27,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,126.55,44.76
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,215.36,168.9
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,305.17,249.39
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,379.45,313.45
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,458.62,378.71
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,522.54,428.83
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,588.47,478.14
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,643.37,515.85
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,698.52,552.15
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,742.59,580.04
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,781.71,603.86
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,818.02,624.84
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,852.31,644.05
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,871.57,653.71
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,887.56,661.3
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,895.81,663.32
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,900.55,663.2
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,909.43,666.34
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,915.22,667.51
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,914.15,664.47
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,909.92,659.58
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,899.41,651.68
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,885.84,641.91
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,867.02,628.31
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,845.32,612.93
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,817.09,594.88
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,786.69,575.07
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,750.67,549.98
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,713.23,523.48
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,674.89,496.33
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,634.97,467.41
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,591.22,435.28
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,546.43,401.47
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,498.28,364.71
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,445.39,323.4
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,395.08,282.67
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,345.03,241.2
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,294.31,198.67
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,245.17,157.82
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,195.3,118.91
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,147.54,85.21
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,100.27,59.23
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,67.45,51.94
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,64.12,49.48
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,60.56,46.69
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,55.39,42.39
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,49.94,37.62
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,39.72,28.46
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,30.45,19.56
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,18.67,0.0
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,7.63,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,40.08,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,111.72,28.47
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,198.13,154.5
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,282.15,230.82
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,354.73,294.09
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,431.55,358.49
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,494.86,409.48
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,560.15,460.0
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,614.37,499.87
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,668.79,537.87
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,713.59,567.45
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,757.36,595.62
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,792.9,617.29
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,826.57,637.33
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,845.76,647.34
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,866.6,658.59
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,880.22,664.98
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,890.76,669.39
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,899.25,673.11
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,904.66,674.87
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,902.23,671.16
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,896.71,665.56
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,886.42,657.85
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,873.11,648.23
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,854.7,635.11
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,833.48,620.16
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,807.79,602.9
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,779.45,583.79
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,746.36,559.94
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,710.89,534.01
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,670.91,505.24
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,629.39,474.6
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,580.6,437.5
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,532.95,400.52
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,487.39,364.74
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,440.12,326.36
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,390.22,285.03
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,340.44,242.77
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,283.79,194.86
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,234.95,153.76
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,186.35,114.7
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,138.68,80.3
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,96.72,60.58
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,78.19,62.41
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,70.08,55.75
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,61.65,48.65
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,54.46,42.41
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,47.12,35.8
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,38.61,27.92
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,29.73,19.02
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,18.33,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,7.63,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,46.35,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,124.97,17.99
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,215.71,167.3
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,305.92,249.65
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,378.9,313.56
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,456.73,378.89
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,519.2,429.08
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,583.57,478.61
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,630.05,511.47
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,675.84,542.73
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,725.54,575.63
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,771.13,604.6
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,805.61,624.8
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,838.0,643.16
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,864.88,657.58
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,889.19,670.1
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,899.22,672.99
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,913.6,678.99
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,920.32,680.82
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,923.83,680.69
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,921.38,676.26
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,915.64,669.88
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,903.82,661.05
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,888.82,650.26
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,869.53,636.25
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,847.23,620.37
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,819.92,601.83
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,789.92,581.46
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,755.81,558.34
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,719.37,532.09
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,678.4,502.46
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,635.64,470.83
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,590.34,436.5
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,543.81,400.36
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,494.06,361.43
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,443.8,320.94
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,392.16,278.37
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,335.0,230.81
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,281.85,185.63
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,229.87,142.02
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,178.11,101.71
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,128.55,67.89
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,80.68,44.97
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,50.85,37.86
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,49.08,36.65
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,47.23,35.25
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,43.99,32.57
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,40.64,29.58
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,34.36,23.8
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,27.8,16.88
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,17.22,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,6.67,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,42.53,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,115.44,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,207.22,159.91
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,296.42,242.11
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,369.03,305.99
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,446.42,371.36
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,508.89,421.98
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,573.33,472.06
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,625.89,510.11
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,678.57,546.74
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,722.52,576.01
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,761.57,601.09
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,795.56,621.97
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,827.5,641.1
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,852.03,655.06
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,873.88,667.13
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,888.75,674.79
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,900.6,680.48
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,907.43,683.1
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,904.52,679.22
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,901.44,675.43
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,895.2,669.63
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,884.59,661.89
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,870.88,652.15
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,851.45,638.65
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,829.14,623.38
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,802.7,606.1
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,773.6,586.81
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,740.79,564.21
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,705.61,538.35
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,665.61,508.93
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,623.91,477.44
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,579.35,442.88
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,533.66,406.47
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,484.9,366.83
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,431.04,322.25
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,379.75,278.53
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,328.8,234.19
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,276.8,188.45
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,226.12,144.64
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,175.42,104.33
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,127.07,71.0
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,74.44,43.84
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,53.98,41.86
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,51.59,40.0
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,49.06,37.91
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,45.07,34.38
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,40.89,30.49
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,34.16,24.09
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,27.11,16.26
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,15.59,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.72,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,55.45,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,141.79,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,243.65,187.92
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,342.02,279.97
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,399.62,332.06
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,459.83,383.58
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,536.81,446.18
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,614.6,505.62
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,609.18,498.47
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,592.42,482.81
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,617.23,498.93
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,639.71,512.62
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,739.8,583.14
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,838.93,649.81
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,868.55,666.97
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,888.78,678.11
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,889.86,676.14
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,879.4,666.52
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,886.71,669.94
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,890.96,671.19
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,902.82,677.49
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,918.02,686.08
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,905.78,676.1
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,890.29,664.25
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,869.96,649.51
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,846.57,632.78
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,819.34,613.74
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,789.26,592.77
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,754.93,568.72
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,718.11,541.45
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,676.73,510.56
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,633.43,477.59
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,587.28,441.87
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,539.74,404.13
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,489.66,363.67
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,438.86,321.51
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,385.7,276.54
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,332.58,230.73
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,278.75,184.07
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,225.79,139.02
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,165.96,91.97
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,114.77,57.71
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,65.22,36.4
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,48.0,35.83
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,45.95,34.24
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,43.82,32.5
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,37.13,26.73
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,34.23,24.07
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,28.97,19.11
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,23.52,12.61
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,17.16,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,53.09,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,135.77,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,242.62,184.67
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,345.87,281.07
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,418.4,344.92
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,491.63,406.48
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,554.07,455.45
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,618.02,501.74
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,669.71,536.39
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,721.09,569.33
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,764.21,595.76
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,799.11,615.75
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,832.0,633.96
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,862.64,650.3
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,886.7,662.5
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,907.85,672.73
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,921.23,677.84
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,931.37,680.97
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,937.63,682.72
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,940.48,682.4
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,936.52,677.8
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,929.13,671.16
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,916.7,662.04
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,900.92,650.85
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,880.11,636.94
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,856.15,620.95
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,827.23,602.12
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,795.49,581.29
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,760.04,557.69
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,722.16,530.86
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,680.18,500.93
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,636.25,468.78
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,589.04,433.15
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,540.45,395.49
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,489.56,355.56
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,437.94,313.81
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,384.37,269.4
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,330.8,224.1
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,276.52,177.84
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,223.09,133.32
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,168.88,92.03
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,109.56,52.98
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,59.2,33.39
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,45.89,33.45
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,44.14,32.17
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,42.34,30.77
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,39.13,28.06
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,32.77,22.45
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,27.41,17.47
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,21.86,10.55
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,15.73,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,140.42,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,247.99,186.55
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,345.17,280.26
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,418.12,345.06
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,495.46,410.34
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,555.18,457.86
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,616.18,502.63
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,666.72,537.44
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,716.82,570.61
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,757.68,595.83
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,790.34,614.5
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,822.87,632.88
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,853.01,649.23
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,875.32,660.97
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,894.66,670.69
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,907.91,675.85
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,917.87,678.92
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,923.63,679.67
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,926.02,678.35
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,922.3,673.29
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,915.2,666.21
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,903.46,656.78
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,888.42,645.34
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,867.14,630.2
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,842.83,613.14
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,815.4,595.0
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,785.03,574.83
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,749.96,551.68
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,712.3,524.9
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,670.89,494.99
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,627.61,462.97
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,580.28,427.2
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,531.67,389.48
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,481.56,349.82
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,430.69,308.4
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,377.43,264.1
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,324.16,218.93
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,269.71,172.64
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,216.3,128.39
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,156.77,83.22
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,105.58,51.19
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,55.03,32.89
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,45.29,32.94
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,43.52,31.65
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,41.7,30.22
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,38.45,27.47
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,35.14,24.47
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,27.65,17.6
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,23.13,10.61
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,15.25,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,105.92,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,233.99,173.92
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,338.2,273.75
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,412.78,339.61
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,492.52,406.55
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,550.78,453.22
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,615.44,501.43
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,667.99,537.58
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,720.26,572.08
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,763.19,598.5
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,804.56,623.06
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,830.71,636.75
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,861.24,653.36
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,884.03,664.43
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,903.9,673.53
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,917.73,678.49
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,928.27,681.39
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,907.15,664.4
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,874.75,640.47
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,900.0,654.29
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,915.72,661.28
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,905.77,652.6
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,892.35,642.06
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,871.14,626.76
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,846.84,609.58
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,817.21,591.24
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,784.97,570.9
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,747.98,546.45
