Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,16,45,33.5,12.0,0.9,11.95,14.0,11.44,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.0,1.25,4.1,2.0,0.0,0.0
2018,11,19,7,0,1.0,4.0,1.2,4.1,4.0,4.21,0.0
2018,11,19,7,15,0.5,13.5,1.3,4.9,13.5,12.73,0.0
2018,11,19,7,30,0.0,23.0,1.4,5.7,23.0,21.35,11.87
2018,11,19,7,45,0.5,34.5,1.5,6.5,34.5,32.42,22.23
2018,11,19,8,0,1.0,46.0,1.6,7.3,46.0,44.03,32.65
2018,11,19,8,15,11.5,62.0,1.7,8.0,65.0,65.88,51.93
2018,11,19,8,30,22.0,78.0,1.8,8.7,84.0,92.59,75.19
2018,11,19,8,45,139.5,103.5,1.95,9.4,149.5,195.33,164.16
2018,11,19,9,0,257.0,129.0,2.1,10.1,215.0,301.47,252.98
2018,11,19,9,15,314.5,136.0,2.1,10.8,253.0,342.66,285.95
2018,11,19,9,30,372.0,143.0,2.1,11.5,291.0,392.93,325.54
2018,11,19,9,45,503.0,131.5,2.1,12.2,347.5,457.23,376.29
2018,11,19,10,0,634.0,120.0,2.1,12.9,404.0,524.66,427.79
2018,11,19,10,15,687.5,114.5,2.0,13.45,437.5,545.91,441.9
2018,11,19,10,30,741.0,109.0,1.9,14.0,471.0,564.12,453.58
2018,11,19,10,45,680.0,126.0,1.85,14.55,467.0,536.25,429.4
2018,11,19,11,0,619.0,143.0,1.8,15.1,463.0,506.78,404.39
2018,11,19,11,15,590.5,152.0,1.7,15.45,462.0,486.46,386.73
2018,11,19,11,30,562.0,161.0,1.6,15.8,461.0,462.34,366.13
2018,11,19,11,45,563.5,161.5,1.55,16.2,463.0,447.38,352.68
2018,11,19,12,0,565.0,162.0,1.5,16.6,465.0,430.63,337.61
2018,11,19,12,15,593.0,152.0,1.4,16.75,467.0,416.39,324.32
2018,11,19,12,30,621.0,142.0,1.3,16.9,469.0,396.68,306.34
2018,11,19,12,45,516.5,164.0,1.25,17.1,431.5,350.23,268.87
2018,11,19,13,0,412.0,186.0,1.2,17.3,394.0,310.76,237.41
2018,11,19,13,15,379.0,184.5,1.15,17.3,370.0,280.23,212.23
2018,11,19,13,30,346.0,183.0,1.1,17.3,346.0,251.22,188.32
2018,11,19,13,45,279.0,175.5,1.05,17.35,302.0,211.65,157.54
2018,11,19,14,0,212.0,168.0,1.0,17.4,258.0,177.51,131.9
2018,11,19,14,15,229.5,155.5,0.85,17.15,246.0,156.7,114.28
2018,11,19,14,30,247.0,143.0,0.7,16.9,234.0,134.12,96.45
2018,11,19,14,45,177.5,124.0,0.6,16.7,186.0,106.62,79.66
2018,11,19,15,0,108.0,105.0,0.5,16.5,138.0,84.4,68.85
2018,11,19,15,15,54.0,72.0,0.5,16.5,88.5,63.59,50.68
2018,11,19,15,30,0.0,39.0,0.5,16.5,39.0,36.22,26.5
2018,11,19,15,45,0.0,31.5,0.5,15.9,31.5,29.24,20.22
2018,11,19,16,0,0.0,24.0,0.5,15.3,24.0,22.26,13.82
2018,11,19,16,15,4.0,17.5,0.45,15.0,17.5,16.23,7.95
2018,11,19,16,30,8.0,11.0,0.4,14.7,11.0,10.34,0.0
2018,11,19,16,45,8.0,6.0,0.4,14.45,6.0,5.72,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.2,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.0,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,0.75,5.15,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,0.8,4.9,11.0,45.24,0.0
2018,11,20,7,15,238.0,21.0,0.85,5.4,40.5,141.06,7.51
2018,11,20,7,30,385.0,32.0,0.9,5.9,70.0,237.48,181.56
2018,11,20,7,45,473.0,40.0,0.9,6.4,110.0,298.43,242.32
2018,11,20,8,0,561.0,48.0,0.9,6.9,150.0,362.8,298.81
2018,11,20,8,15,615.5,53.5,0.9,7.5,192.0,409.01,338.45
2018,11,20,8,30,670.0,59.0,0.9,8.1,234.0,455.51,376.61
2018,11,20,8,45,706.0,63.5,0.9,8.7,274.0,487.17,401.64
2018,11,20,9,0,742.0,68.0,0.9,9.3,314.0,520.92,427.23
2018,11,20,9,15,749.5,75.0,0.8,10.05,347.0,538.92,438.61
2018,11,20,9,30,757.0,82.0,0.7,10.8,380.0,556.64,449.17
2018,11,20,9,45,753.0,90.5,0.6,11.6,406.0,564.08,451.39
2018,11,20,10,0,749.0,99.0,0.5,12.4,432.0,568.64,451.28
2018,11,20,10,15,763.5,101.0,0.5,13.2,456.0,574.28,453.12
2018,11,20,10,30,778.0,103.0,0.5,14.0,480.0,577.11,452.73
2018,11,20,10,45,789.0,103.5,0.55,14.8,497.5,573.41,448.04
2018,11,20,11,0,800.0,104.0,0.6,15.6,515.0,566.23,440.75
2018,11,20,11,15,797.0,106.0,0.8,16.35,522.0,550.95,428.78
2018,11,20,11,30,794.0,108.0,1.0,17.1,529.0,533.18,414.5
2018,11,20,11,45,697.0,130.0,1.2,17.85,500.5,485.09,376.98
2018,11,20,12,0,600.0,152.0,1.4,18.6,472.0,438.72,340.47
2018,11,20,12,15,581.5,155.0,1.45,18.85,462.5,412.59,318.91
2018,11,20,12,30,563.0,158.0,1.5,19.1,453.0,383.95,295.02
2018,11,20,12,45,580.0,148.0,1.55,19.35,445.5,360.61,274.47
2018,11,20,13,0,597.0,138.0,1.6,19.6,438.0,332.87,249.91
2018,11,20,13,15,551.0,143.5,1.6,19.6,412.0,295.97,219.17
2018,11,20,13,30,505.0,149.0,1.6,19.6,386.0,262.6,191.37
2018,11,20,13,45,468.0,147.0,1.55,19.65,356.5,227.6,162.34
2018,11,20,14,0,431.0,145.0,1.5,19.7,327.0,194.97,135.94
2018,11,20,14,15,502.5,121.0,1.3,19.45,317.5,161.81,105.81
2018,11,20,14,30,574.0,97.0,1.1,19.2,308.0,121.78,73.07
2018,11,20,14,45,576.0,88.0,0.9,18.9,280.5,83.77,51.32
2018,11,20,15,0,578.0,79.0,0.7,18.6,253.0,56.04,43.72
2018,11,20,15,15,457.5,66.5,0.7,18.6,191.5,47.5,36.25
2018,11,20,15,30,337.0,54.0,0.7,18.6,130.0,39.57,29.18
2018,11,20,15,45,316.5,47.0,0.75,17.35,106.5,35.1,25.18
2018,11,20,16,0,296.0,40.0,0.8,16.1,83.0,30.72,21.06
2018,11,20,16,15,227.0,31.0,0.85,15.55,57.0,24.06,14.33
2018,11,20,16,30,158.0,22.0,0.9,15.0,31.0,17.42,0.0
2018,11,20,16,45,79.0,11.0,0.95,14.45,15.5,10.48,0.0
2018,11,20,17,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,1.65,9.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,1.7,9.7,2.0,5.02,0.0
2018,11,21,7,15,4.0,4.5,1.85,10.15,4.5,5.9,0.0
2018,11,21,7,30,0.0,7.0,2.0,10.6,7.0,6.48,0.0
2018,11,21,7,45,0.0,9.5,2.1,11.0,9.5,8.79,1.77
2018,11,21,8,0,0.0,12.0,2.2,11.4,12.0,11.11,3.88
2018,11,21,8,15,0.0,13.0,2.3,11.65,13.0,12.04,4.75
2018,11,21,8,30,0.0,14.0,2.4,11.9,14.0,12.97,5.59
2018,11,21,8,45,0.0,17.0,2.5,12.1,17.0,15.76,8.02
2018,11,21,9,0,0.0,20.0,2.6,12.3,20.0,18.54,10.41
2018,11,21,9,15,0.0,26.5,2.8,12.7,26.5,24.59,15.58
2018,11,21,9,30,0.0,33.0,3.0,13.1,33.0,30.63,20.71
2018,11,21,9,45,3.0,65.0,3.2,13.5,66.5,62.24,47.62
2018,11,21,10,0,6.0,97.0,3.4,13.9,100.0,94.56,74.76
2018,11,21,10,15,4.5,108.5,3.65,14.4,110.5,104.64,82.86
2018,11,21,10,30,3.0,120.0,3.9,14.9,121.0,114.65,90.88
2018,11,21,10,45,43.0,159.5,4.15,15.45,181.0,179.79,144.92
2018,11,21,11,0,83.0,199.0,4.4,16.0,241.0,239.88,193.68
2018,11,21,11,15,58.5,198.5,4.5,16.2,228.5,222.94,179.16
2018,11,21,11,30,34.0,198.0,4.6,16.4,216.0,206.83,165.56
2018,11,21,11,45,22.0,179.5,4.7,16.6,191.0,178.67,142.4
2018,11,21,12,0,10.0,161.0,4.8,16.8,166.0,154.58,122.59
2018,11,21,12,15,13.5,139.0,4.7,16.7,146.0,135.13,106.7
2018,11,21,12,30,17.0,117.0,4.6,16.6,126.0,116.1,91.06
2018,11,21,12,45,39.0,125.5,4.5,16.5,145.0,131.04,103.15
2018,11,21,13,0,61.0,134.0,4.4,16.4,164.0,144.06,113.35
2018,11,21,13,15,31.0,99.0,4.2,16.25,114.0,100.77,78.06
2018,11,21,13,30,1.0,64.0,4.0,16.1,64.0,59.8,44.76
2018,11,21,13,45,0.5,49.5,3.75,15.95,49.5,46.12,33.39
2018,11,21,14,0,0.0,35.0,3.5,15.8,35.0,32.5,21.97
2018,11,21,14,15,0.0,40.5,3.3,15.6,40.5,37.61,26.39
2018,11,21,14,30,0.0,46.0,3.1,15.4,46.0,42.73,30.81
2018,11,21,14,45,55.0,58.5,2.9,15.25,75.0,52.61,38.03
2018,11,21,15,0,110.0,71.0,2.7,15.1,104.0,59.97,47.88
2018,11,21,15,15,55.0,42.0,2.7,15.1,58.5,36.91,27.34
2018,11,21,15,30,0.0,13.0,2.7,15.1,13.0,12.04,5.09
2018,11,21,15,45,8.0,13.0,2.35,14.55,14.0,12.22,5.2
2018,11,21,16,0,16.0,13.0,2.0,14.0,15.0,12.05,4.9
2018,11,21,16,15,8.0,8.0,1.85,13.5,9.0,7.52,0.6
2018,11,21,16,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2018,11,21,16,45,0.0,1.5,1.55,12.45,1.5,1.43,0.0
2018,11,21,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,22,6,45,21.5,3.5,1.5,7.9,3.5,0.0,0.0
2018,11,22,7,0,43.0,7.0,1.5,7.9,7.0,23.29,0.0
2018,11,22,7,15,214.5,18.5,1.75,8.75,36.0,125.3,0.0
2018,11,22,7,30,386.0,30.0,2.0,9.6,65.0,233.26,171.72
2018,11,22,7,45,488.5,35.5,2.25,10.4,105.0,297.39,238.69
2018,11,22,8,0,591.0,41.0,2.5,11.2,145.0,361.53,295.91
2018,11,22,8,15,647.0,45.0,2.65,11.6,186.5,407.74,336.9
2018,11,22,8,30,703.0,49.0,2.8,12.0,228.0,454.04,376.41
2018,11,22,8,45,740.0,52.5,2.95,12.45,268.0,488.82,405.28
2018,11,22,9,0,777.0,56.0,3.1,12.9,308.0,522.22,432.05
2018,11,22,9,15,704.5,72.5,3.2,13.25,320.5,507.51,419.41
2018,11,22,9,30,632.0,89.0,3.3,13.6,333.0,486.51,401.61
2018,11,22,9,45,569.5,112.5,3.4,13.95,345.5,475.09,390.96
2018,11,22,10,0,507.0,136.0,3.5,14.3,358.0,457.0,374.9
2018,11,22,10,15,544.0,134.0,3.6,14.65,384.0,472.0,386.05
2018,11,22,10,30,581.0,132.0,3.7,15.0,410.0,488.72,398.07
2018,11,22,10,45,700.5,109.0,3.75,15.35,456.0,524.35,425.3
2018,11,22,11,0,820.0,86.0,3.8,15.7,502.0,554.3,447.32
2018,11,22,11,15,803.0,91.5,3.9,15.85,505.0,535.14,430.56
2018,11,22,11,30,786.0,97.0,4.0,16.0,508.0,513.87,412.18
2018,11,22,11,45,826.5,87.0,4.1,16.2,521.0,503.83,402.34
2018,11,22,12,0,867.0,77.0,4.2,16.4,534.0,489.83,388.84
2018,11,22,12,15,680.0,123.0,4.3,16.4,479.0,423.29,334.81
2018,11,22,12,30,493.0,169.0,4.4,16.4,424.0,362.65,285.96
2018,11,22,12,45,463.5,174.0,4.55,16.45,409.0,335.74,262.9
2018,11,22,13,0,434.0,179.0,4.7,16.5,394.0,309.56,240.23
2018,11,22,13,15,346.5,184.0,4.8,16.35,351.5,267.58,206.43
2018,11,22,13,30,259.0,189.0,4.9,16.2,309.0,231.21,177.91
2018,11,22,13,45,199.0,176.0,5.0,16.05,265.0,195.37,149.73
2018,11,22,14,0,139.0,163.0,5.1,15.9,221.0,162.71,124.82
2018,11,22,14,15,101.0,141.0,5.1,15.65,181.5,131.58,100.8
2018,11,22,14,30,63.0,119.0,5.1,15.4,142.0,108.08,83.43
2018,11,22,14,45,113.5,114.0,5.1,15.1,150.0,96.35,73.79
2018,11,22,15,0,164.0,109.0,5.1,14.8,158.0,87.08,71.91
2018,11,22,15,15,203.5,94.5,5.1,14.8,146.0,72.64,59.07
2018,11,22,15,30,243.0,80.0,5.1,14.8,134.0,62.51,49.89
2018,11,22,15,45,199.5,65.5,4.6,13.9,103.5,51.89,40.27
2018,11,22,16,0,156.0,51.0,4.1,13.0,73.0,40.97,30.17
2018,11,22,16,15,104.0,35.0,3.9,12.6,47.5,28.6,18.04
2018,11,22,16,30,52.0,19.0,3.7,12.2,22.0,15.89,0.0
2018,11,22,16,45,26.0,9.5,3.55,11.85,11.0,9.05,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,11.1,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,1.6,11.3,2.5,2.31,0.0
2018,11,23,7,30,0.0,4.0,1.8,11.5,4.0,3.7,0.0
2018,11,23,7,45,0.0,6.5,1.95,11.75,6.5,6.01,0.0
2018,11,23,8,0,0.0,9.0,2.1,12.0,9.0,8.33,1.46
2018,11,23,8,15,0.0,10.5,2.25,12.2,10.5,9.72,2.72
2018,11,23,8,30,0.0,12.0,2.4,12.4,12.0,11.11,3.96
2018,11,23,8,45,0.0,19.0,2.55,12.55,19.0,17.61,9.6
2018,11,23,9,0,0.0,26.0,2.7,12.7,26.0,24.12,15.2
2018,11,23,9,15,0.0,45.5,2.9,12.95,45.5,42.27,30.76
2018,11,23,9,30,0.0,65.0,3.1,13.2,65.0,60.46,46.2
2018,11,23,9,45,0.0,71.5,3.3,13.5,71.5,66.53,51.2
2018,11,23,10,0,0.0,78.0,3.5,13.8,78.0,72.61,56.19
2018,11,23,10,15,2.0,89.0,3.7,14.05,90.0,84.27,65.89
2018,11,23,10,30,4.0,100.0,3.9,14.3,102.0,95.89,75.5
2018,11,23,10,45,2.5,84.0,4.1,14.55,85.5,79.65,61.7
2018,11,23,11,0,1.0,68.0,4.3,14.8,69.0,63.84,48.31
2018,11,23,11,15,1.0,100.5,4.45,14.9,101.5,94.31,73.75
2018,11,23,11,30,1.0,133.0,4.6,15.0,134.0,124.84,99.02
2018,11,23,11,45,0.5,103.5,4.7,15.1,104.0,96.71,75.59
2018,11,23,12,0,0.0,74.0,4.8,15.2,74.0,68.89,52.36
2018,11,23,12,15,13.0,114.0,4.75,15.1,120.5,111.77,88.15
2018,11,23,12,30,26.0,154.0,4.7,15.0,167.0,153.51,122.56
2018,11,23,12,45,17.0,147.5,4.6,14.95,156.0,142.5,113.48
2018,11,23,13,0,8.0,141.0,4.5,14.9,145.0,132.52,105.41
2018,11,23,13,15,9.5,131.5,4.55,14.9,136.0,123.74,98.17
2018,11,23,13,30,11.0,122.0,4.6,14.9,127.0,114.9,90.85
2018,11,23,13,45,5.5,91.5,4.6,14.95,94.0,85.95,66.89
2018,11,23,14,0,0.0,61.0,4.6,15.0,61.0,56.73,42.58
2018,11,23,14,15,9.0,56.0,4.55,14.9,59.0,53.21,39.31
2018,11,23,14,30,18.0,51.0,4.5,14.8,57.0,48.85,35.38
2018,11,23,14,45,9.5,44.0,4.45,14.75,47.0,41.41,29.6
2018,11,23,15,0,1.0,37.0,4.4,14.7,37.0,34.35,25.12
2018,11,23,15,15,1.0,46.5,4.4,14.7,46.5,43.21,32.98
2018,11,23,15,30,1.0,56.0,4.4,14.7,56.0,51.3,39.99
2018,11,23,15,45,0.5,43.0,4.25,14.35,43.0,39.78,29.52
2018,11,23,16,0,0.0,30.0,4.1,14.0,30.0,27.86,18.63
2018,11,23,16,15,2.5,19.5,4.05,13.9,19.5,18.09,9.19
2018,11,23,16,30,5.0,9.0,4.0,13.8,9.0,8.45,0.0
2018,11,23,16,45,2.5,4.5,3.95,13.65,4.5,4.29,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,11,24,7,0,68.0,6.0,2.1,10.9,6.0,31.61,0.0
2018,11,24,7,15,234.5,16.0,2.35,11.35,33.0,111.27,0.0
2018,11,24,7,30,401.0,26.0,2.6,11.8,60.0,232.43,162.7
2018,11,24,7,45,495.0,31.5,2.85,12.25,98.5,287.89,228.55
2018,11,24,8,0,589.0,37.0,3.1,12.7,137.0,352.25,286.59
2018,11,24,8,15,645.0,41.0,3.1,13.0,177.5,397.85,327.23
2018,11,24,8,30,701.0,45.0,3.1,13.3,218.0,443.71,366.44
2018,11,24,8,45,738.0,47.0,3.1,13.55,257.0,476.4,393.82
2018,11,24,9,0,775.0,49.0,3.1,13.8,296.0,503.89,416.15
2018,11,24,9,15,799.0,51.5,3.05,14.15,331.0,526.88,433.73
2018,11,24,9,30,823.0,54.0,3.0,14.5,366.0,547.68,448.99
2018,11,24,9,45,648.0,92.5,2.95,14.85,350.5,495.89,405.48
2018,11,24,10,0,473.0,131.0,2.9,15.2,335.0,428.85,350.11
2018,11,24,10,15,412.0,154.0,2.9,15.6,339.0,413.55,336.3
2018,11,24,10,30,351.0,177.0,2.9,16.0,343.0,389.46,315.46
2018,11,24,10,45,472.5,154.5,2.85,16.35,386.0,435.29,351.31
2018,11,24,11,0,594.0,132.0,2.8,16.7,429.0,473.53,380.03
2018,11,24,11,15,747.0,97.5,2.7,16.9,478.5,507.34,404.89
2018,11,24,11,30,900.0,63.0,2.6,17.1,528.0,533.12,422.53
2018,11,24,11,45,900.5,63.5,2.55,17.35,530.5,512.34,403.68
2018,11,24,12,0,901.0,64.0,2.5,17.6,533.0,488.87,382.68
2018,11,24,12,15,850.0,77.5,2.45,17.65,516.5,452.16,351.62
2018,11,24,12,30,799.0,91.0,2.4,17.7,500.0,415.99,320.78
2018,11,24,12,45,805.5,87.0,2.35,17.75,491.0,385.51,293.46
2018,11,24,13,0,812.0,83.0,2.3,17.8,482.0,352.72,263.63
2018,11,24,13,15,736.5,96.0,2.3,17.75,447.0,306.13,224.48
2018,11,24,13,30,661.0,109.0,2.3,17.7,412.0,265.57,190.52
2018,11,24,13,45,725.5,90.0,2.25,17.65,404.5,232.07,157.78
2018,11,24,14,0,790.0,71.0,2.2,17.6,397.0,195.41,122.54
2018,11,24,14,15,734.0,73.5,2.15,17.35,357.5,152.35,89.3
2018,11,24,14,30,678.0,76.0,2.1,17.1,318.0,109.27,60.24
2018,11,24,14,45,639.0,73.0,2.05,16.9,281.5,70.29,40.93
2018,11,24,15,0,600.0,70.0,2.0,16.7,245.0,49.15,38.0
2018,11,24,15,15,553.0,63.0,2.0,16.7,206.0,45.26,34.53
2018,11,24,15,30,506.0,56.0,2.0,16.7,167.0,41.3,30.88
2018,11,24,15,45,484.5,47.5,1.5,15.4,135.0,35.96,26.06
2018,11,24,16,0,463.0,39.0,1.0,14.1,103.0,30.41,20.87
2018,11,24,16,15,355.5,30.0,1.0,13.4,68.5,24.1,14.09
2018,11,24,16,30,248.0,21.0,1.0,12.7,34.0,17.55,0.0
2018,11,24,16,45,124.0,10.5,1.0,12.0,17.0,10.01,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,6,45,30.5,3.0,1.05,7.2,3.0,0.0,0.0
2018,11,25,7,0,61.0,6.0,1.1,7.1,6.0,5.72,0.0
2018,11,25,7,15,222.5,17.0,1.2,7.65,32.5,106.65,0.0
2018,11,25,7,30,384.0,28.0,1.3,8.2,59.0,224.36,153.86
2018,11,25,7,45,470.5,34.5,1.35,8.75,96.0,283.27,225.42
2018,11,25,8,0,557.0,41.0,1.4,9.3,133.0,343.4,279.87
2018,11,25,8,15,629.5,44.5,1.5,9.85,176.0,391.97,322.68
2018,11,25,8,30,702.0,48.0,1.6,10.4,219.0,445.69,367.87
2018,11,25,8,45,681.5,59.0,1.65,10.95,248.5,457.35,377.78
2018,11,25,9,0,661.0,70.0,1.7,11.5,278.0,468.88,386.77
2018,11,25,9,15,743.0,64.5,1.8,12.1,324.0,511.79,420.57
2018,11,25,9,30,825.0,59.0,1.9,12.7,370.0,556.09,454.26
2018,11,25,9,45,841.0,61.0,2.0,13.25,400.0,565.48,460.26
2018,11,25,10,0,857.0,63.0,2.1,13.8,430.0,575.7,466.75
2018,11,25,10,15,868.5,64.5,2.15,14.2,454.0,579.84,468.38
2018,11,25,10,30,880.0,66.0,2.2,14.6,478.0,580.98,467.56
2018,11,25,10,45,887.0,67.0,2.2,15.0,495.0,575.95,461.68
2018,11,25,11,0,894.0,68.0,2.2,15.4,512.0,567.87,453.36
2018,11,25,11,15,897.5,68.5,2.2,15.75,522.0,554.33,440.8
2018,11,25,11,30,901.0,69.0,2.2,16.1,532.0,537.86,425.81
2018,11,25,11,45,901.0,69.5,2.2,16.5,534.0,516.77,406.95
2018,11,25,12,0,901.0,70.0,2.2,16.9,536.0,493.02,385.7
2018,11,25,12,15,901.0,68.5,2.2,17.05,531.0,464.73,360.93
2018,11,25,12,30,901.0,67.0,2.2,17.2,526.0,434.04,333.73
2018,11,25,12,45,899.0,65.5,2.15,17.35,514.0,400.3,303.45
2018,11,25,13,0,897.0,64.0,2.1,17.5,502.0,364.54,270.97
2018,11,25,13,15,889.0,63.0,2.0,17.5,482.5,325.55,235.59
2018,11,25,13,30,881.0,62.0,1.9,17.5,463.0,285.29,198.88
2018,11,25,13,45,868.5,60.0,1.85,17.5,436.5,242.08,160.14
2018,11,25,14,0,856.0,58.0,1.8,17.5,410.0,198.41,122.01
2018,11,25,14,15,838.0,56.5,1.75,17.4,378.0,154.18,86.23
2018,11,25,14,30,820.0,55.0,1.7,17.3,346.0,110.35,55.89
2018,11,25,14,45,793.5,52.0,1.65,17.15,309.0,60.92,30.39
2018,11,25,15,0,767.0,49.0,1.6,17.0,272.0,36.33,26.64
2018,11,25,15,15,647.0,53.5,1.6,17.0,222.0,41.37,31.06
2018,11,25,15,30,527.0,58.0,1.6,17.0,172.0,43.2,32.51
2018,11,25,15,45,354.0,53.0,1.15,15.85,122.5,40.03,29.57
2018,11,25,16,0,181.0,48.0,0.7,14.7,73.0,38.74,27.99
2018,11,25,16,15,165.0,33.0,0.7,14.45,49.5,25.79,15.27
2018,11,25,16,30,149.0,18.0,0.7,14.2,26.0,14.23,0.0
2018,11,25,16,45,74.5,9.0,0.7,13.95,13.0,8.58,0.0
2018,11,25,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,5.3,4.0,0.0,0.0
2018,11,26,7,15,46.5,16.5,1.25,6.1,19.0,34.49,0.0
2018,11,26,7,30,66.0,29.0,1.4,6.9,34.0,77.2,48.77
2018,11,26,7,45,102.0,44.5,1.5,7.65,58.0,114.53,90.01
2018,11,26,8,0,138.0,60.0,1.6,8.4,82.0,150.62,122.87
2018,11,26,8,15,161.0,76.0,1.55,8.95,109.0,181.93,150.71
2018,11,26,8,30,184.0,92.0,1.5,9.5,136.0,213.44,177.96
2018,11,26,8,45,152.0,109.0,1.5,10.0,149.5,207.85,173.23
2018,11,26,9,0,120.0,126.0,1.5,10.5,163.0,208.84,173.53
2018,11,26,9,15,157.0,138.0,1.55,11.15,192.5,241.58,200.62
2018,11,26,9,30,194.0,150.0,1.6,11.8,222.0,274.45,227.14
2018,11,26,9,45,289.0,153.0,1.6,12.45,270.5,338.29,278.61
2018,11,26,10,0,384.0,156.0,1.6,13.1,319.0,401.62,328.02
2018,11,26,10,15,422.5,157.5,1.6,13.55,346.5,421.14,342.0
2018,11,26,10,30,461.0,159.0,1.6,14.0,374.0,438.81,354.51
2018,11,26,10,45,424.0,174.0,1.55,14.5,377.0,425.75,342.16
2018,11,26,11,0,387.0,189.0,1.5,15.0,380.0,405.9,324.9
2018,11,26,11,15,331.0,204.0,1.5,15.3,369.5,381.89,304.74
2018,11,26,11,30,275.0,219.0,1.5,15.6,359.0,358.28,285.01
2018,11,26,11,45,240.5,222.5,1.5,15.95,345.5,335.1,265.85
2018,11,26,12,0,206.0,226.0,1.5,16.3,332.0,310.05,245.31
2018,11,26,12,15,226.0,219.0,1.5,16.6,334.5,303.62,239.31
2018,11,26,12,30,246.0,212.0,1.5,16.9,337.0,296.65,232.54
2018,11,26,12,45,336.0,191.5,1.55,17.2,357.5,300.08,232.77
2018,11,26,13,0,426.0,171.0,1.6,17.5,378.0,296.89,226.64
2018,11,26,13,15,349.0,178.0,1.55,17.35,343.0,260.91,197.96
2018,11,26,13,30,272.0,185.0,1.5,17.2,308.0,229.57,173.74
2018,11,26,13,45,389.5,154.0,1.45,17.1,319.0,212.24,154.24
2018,11,26,14,0,507.0,123.0,1.4,17.0,330.0,186.07,126.8
2018,11,26,14,15,520.0,110.5,1.25,16.45,308.0,151.33,97.95
2018,11,26,14,30,533.0,98.0,1.1,15.9,286.0,115.19,71.18
2018,11,26,14,45,440.0,98.0,0.95,15.4,242.0,83.42,56.73
2018,11,26,15,0,347.0,98.0,0.8,14.9,198.0,70.58,57.23
2018,11,26,15,15,329.0,85.0,0.8,14.9,168.5,62.22,49.79
2018,11,26,15,30,311.0,72.0,0.8,14.9,139.0,53.6,41.98
2018,11,26,15,45,271.0,59.0,0.8,14.1,108.0,44.66,33.85
2018,11,26,16,0,231.0,46.0,0.8,13.3,77.0,35.41,25.24
2018,11,26,16,15,173.5,32.5,0.85,13.0,51.0,25.42,14.96
2018,11,26,16,30,116.0,19.0,0.9,12.7,25.0,15.06,0.0
2018,11,26,16,45,58.0,9.5,0.9,12.4,12.5,9.05,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,6.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,10.0,1.05,7.35,10.0,13.54,0.0
2018,11,27,7,30,0.0,17.0,1.0,7.7,17.0,15.77,5.04
2018,11,27,7,45,0.0,27.0,0.95,8.1,27.0,25.07,15.39
2018,11,27,8,0,0.0,37.0,0.9,8.5,37.0,34.4,23.94
2018,11,27,8,15,0.0,44.0,1.0,9.0,44.0,40.89,29.84
2018,11,27,8,30,0.0,51.0,1.1,9.5,51.0,47.41,35.62
2018,11,27,8,45,18.0,73.0,1.2,10.05,78.5,83.52,67.01
2018,11,27,9,0,36.0,95.0,1.3,10.6,106.0,117.12,95.75
2018,11,27,9,15,24.0,99.5,1.4,10.95,107.0,113.87,92.58
2018,11,27,9,30,12.0,104.0,1.5,11.3,108.0,106.14,85.61
2018,11,27,9,45,23.0,99.0,1.55,11.65,108.0,110.59,89.36
2018,11,27,10,0,34.0,94.0,1.6,12.0,108.0,111.05,89.69
2018,11,27,10,15,17.0,82.0,1.7,12.2,89.0,88.66,70.33
2018,11,27,10,30,0.0,70.0,1.8,12.4,70.0,65.14,50.02
2018,11,27,10,45,0.0,70.0,1.9,12.65,70.0,65.14,49.93
2018,11,27,11,0,0.0,70.0,2.0,12.9,70.0,65.15,49.83
2018,11,27,11,15,9.5,116.0,2.1,12.95,121.0,113.49,90.46
2018,11,27,11,30,19.0,162.0,2.2,13.0,172.0,161.5,130.13
2018,11,27,11,45,20.0,176.0,2.3,13.1,186.5,174.2,140.32
2018,11,27,12,0,21.0,190.0,2.4,13.2,201.0,186.5,150.25
2018,11,27,12,15,11.5,149.0,2.5,13.3,155.0,143.29,114.67
2018,11,27,12,30,2.0,108.0,2.6,13.4,109.0,101.17,79.8
2018,11,27,12,45,2.0,81.0,2.7,13.55,82.0,76.16,58.9
2018,11,27,13,0,2.0,54.0,2.8,13.7,55.0,50.88,37.61
2018,11,27,13,15,5.5,65.0,2.8,13.75,67.5,62.1,47.04
2018,11,27,13,30,9.0,76.0,2.8,13.8,80.0,73.04,56.18
2018,11,27,13,45,10.0,69.0,2.8,13.9,73.0,66.33,50.47
2018,11,27,14,0,11.0,62.0,2.8,14.0,66.0,59.3,44.49
2018,11,27,14,15,33.0,90.0,2.45,13.75,101.5,85.16,65.55
2018,11,27,14,30,55.0,118.0,2.1,13.5,137.0,105.96,82.58
2018,11,27,14,45,35.5,95.0,1.7,13.25,107.0,83.48,65.13
2018,11,27,15,0,16.0,72.0,1.3,13.0,77.0,63.89,51.74
2018,11,27,15,15,8.0,46.5,1.3,13.0,49.0,43.22,33.24
2018,11,27,15,30,0.0,21.0,1.3,13.0,21.0,19.46,11.84
2018,11,27,15,45,0.0,14.5,1.05,12.5,14.5,13.43,6.34
2018,11,27,16,0,0.0,8.0,0.8,12.0,8.0,7.4,0.85
2018,11,27,16,15,4.5,6.0,0.8,11.8,6.0,5.63,0.0
2018,11,27,16,30,9.0,4.0,0.8,11.6,4.0,3.82,0.0
2018,11,27,16,45,4.5,2.0,0.75,11.4,2.0,1.91,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,10.85,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,10.8,1.0,0.0,0.0
2018,11,28,7,15,18.0,12.5,0.65,11.1,13.5,19.07,0.0
2018,11,28,7,30,32.0,24.0,0.7,11.4,26.0,46.32,23.46
2018,11,28,7,45,51.5,37.5,0.8,11.7,44.0,72.65,54.0
2018,11,28,8,0,71.0,51.0,0.9,12.0,62.0,97.13,76.36
2018,11,28,8,15,107.0,64.5,0.95,12.35,87.0,130.46,105.54
2018,11,28,8,30,143.0,78.0,1.0,12.7,112.0,173.19,142.05
2018,11,28,8,45,113.5,92.5,1.1,13.1,122.5,165.93,136.05
2018,11,28,9,0,84.0,107.0,1.2,13.5,133.0,165.51,135.4
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,215.66,177.1
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,265.74,217.61
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,303.17,246.93
2018,11,28,10,0,264.0,164.0,1.0,14.6,274.0,331.84,268.85
2018,11,28,10,15,207.5,179.5,1.0,14.9,269.0,305.37,246.37
2018,11,28,10,30,151.0,195.0,1.0,15.2,264.0,285.88,229.66
2018,11,28,10,45,142.0,181.0,1.0,15.55,248.0,262.15,210.33
2018,11,28,11,0,133.0,167.0,1.0,15.9,232.0,238.99,191.42
2018,11,28,11,15,109.5,159.0,1.05,16.15,213.0,214.64,171.47
2018,11,28,11,30,86.0,151.0,1.1,16.4,194.0,191.1,152.14
2018,11,28,11,45,90.5,158.5,1.15,16.65,204.0,197.0,156.54
2018,11,28,12,0,95.0,166.0,1.2,16.9,214.0,202.17,160.19
2018,11,28,12,15,98.0,179.0,1.4,17.0,228.5,210.97,166.88
2018,11,28,12,30,101.0,192.0,1.6,17.1,243.0,218.77,172.7
2018,11,28,12,45,83.5,175.5,1.8,17.2,217.0,191.61,150.82
2018,11,28,13,0,66.0,159.0,2.0,17.3,191.0,166.91,130.98
2018,11,28,13,15,102.5,161.0,2.2,17.2,208.0,174.48,136.06
2018,11,28,13,30,139.0,163.0,2.4,17.1,225.0,178.96,138.11
2018,11,28,13,45,200.0,139.5,2.55,17.05,223.5,161.68,121.12
2018,11,28,14,0,261.0,116.0,2.7,17.0,222.0,141.46,101.32
2018,11,28,14,15,501.5,92.0,2.7,16.7,275.0,132.81,83.83
2018,11,28,14,30,742.0,68.0,2.7,16.4,328.0,108.69,58.29
2018,11,28,14,45,578.5,58.5,2.7,16.15,247.5,54.91,30.54
2018,11,28,15,0,415.0,49.0,2.7,15.9,167.0,32.51,23.36
2018,11,28,15,15,207.5,30.5,2.7,15.9,89.5,19.58,11.82
2018,11,28,15,30,0.0,12.0,2.7,15.9,12.0,11.11,4.22
2018,11,28,15,45,0.0,9.5,2.5,15.15,9.5,8.79,2.11
2018,11,28,16,0,0.0,7.0,2.3,14.4,7.0,6.48,0.0
2018,11,28,16,15,7.0,5.0,2.45,14.1,5.5,4.75,0.0
2018,11,28,16,30,14.0,3.0,2.6,13.8,4.0,2.28,0.0
2018,11,28,16,45,7.0,1.5,2.75,13.5,2.0,1.43,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
