Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,15,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,11.5,3.0,2.86,0.0
2018,11,29,7,30,0.0,6.0,5.9,11.6,6.0,5.55,0.0
2018,11,29,7,45,0.0,8.0,6.05,11.7,8.0,7.4,0.4
2018,11,29,8,0,0.0,10.0,6.2,11.8,10.0,9.26,2.18
2018,11,29,8,15,0.0,15.0,6.3,11.85,15.0,13.89,6.26
2018,11,29,8,30,0.0,20.0,6.4,11.9,20.0,18.54,10.34
2018,11,29,8,45,0.0,25.0,6.5,12.0,25.0,23.18,14.4
2018,11,29,9,0,0.0,30.0,6.6,12.1,30.0,27.83,18.42
2018,11,29,9,15,0.0,30.0,6.5,12.1,30.0,27.84,18.42
2018,11,29,9,30,0.0,30.0,6.4,12.1,30.0,27.84,18.39
2018,11,29,9,45,21.5,72.0,6.35,12.15,81.0,81.83,65.03
2018,11,29,10,0,43.0,114.0,6.3,12.2,132.0,136.8,111.87
2018,11,29,10,15,21.5,72.0,6.2,12.2,81.0,81.23,64.24
2018,11,29,10,30,0.0,30.0,6.1,12.2,30.0,27.86,18.26
2018,11,29,10,45,0.0,27.5,5.95,12.2,27.5,25.54,16.25
2018,11,29,11,0,0.0,25.0,5.8,12.2,25.0,23.21,14.25
2018,11,29,11,15,1.0,49.5,5.8,12.25,50.0,46.55,34.16
2018,11,29,11,30,2.0,74.0,5.8,12.3,75.0,69.9,53.96
2018,11,29,11,45,70.0,128.0,5.75,12.35,163.5,157.67,128.08
2018,11,29,12,0,138.0,182.0,5.7,12.4,252.0,236.77,193.22
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,275.74,223.98
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,306.15,246.65
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,212.75,170.53
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,130.95,104.64
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,173.19,136.16
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,204.77,156.68
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,197.09,144.83
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,182.43,126.91
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,140.13,94.21
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,103.28,68.58
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,78.6,56.49
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,73.63,60.5
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,58.88,47.24
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,39.78,29.99
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,35.23,25.71
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,30.76,21.28
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,23.93,13.54
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,16.83,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,9.53,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,22.04,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,42.55,17.17
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,60.25,44.16
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,80.3,62.98
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,108.72,88.26
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,144.86,119.77
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,187.18,156.35
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,230.45,193.15
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,285.18,238.92
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,332.18,277.43
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,380.15,315.91
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,418.72,346.13
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,476.27,391.62
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,526.96,430.52
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,529.21,430.24
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,529.57,428.53
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,503.58,406.16
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,475.99,382.62
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,476.83,381.24
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,473.2,375.51
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,451.94,355.76
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,428.2,333.4
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,395.02,303.15
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,359.76,270.63
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,320.68,234.74
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,280.43,197.6
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,238.33,159.32
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,195.77,121.81
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,147.49,82.63
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,103.83,52.6
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,60.44,32.52
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,39.94,30.25
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,38.25,28.68
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,36.64,27.08
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,33.16,23.87
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,29.73,20.44
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,22.09,12.04
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,16.9,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,9.53,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,8.66,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,12.98,0.34
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,63.01,45.77
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,119.18,95.43
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,79.4,63.04
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,37.91,27.37
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,34.15,24.16
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,29.69,20.18
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,55.97,42.9
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,83.37,66.33
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,130.71,106.74
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,174.24,143.34
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,297.71,247.95
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,412.03,341.68
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,444.99,367.68
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,478.01,393.39
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,413.2,339.39
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,349.52,286.39
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,425.53,346.94
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,480.75,387.98
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,384.6,309.12
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,298.07,239.01
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,270.55,215.53
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,246.6,195.12
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,216.03,168.75
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,186.16,142.92
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,187.93,138.09
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,180.14,124.65
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,148.53,92.62
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,108.14,58.34
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,66.24,38.74
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,46.9,36.68
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,40.59,30.94
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,38.53,28.92
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,35.16,25.7
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,31.82,22.26
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,25.02,14.29
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,17.97,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,10.01,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,83.68,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,186.24,64.73
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,261.44,202.83
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,326.64,265.68
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,376.2,309.7
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,426.07,351.75
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,462.4,380.9
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,497.56,407.65
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,520.9,425.37
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,542.0,440.83
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,553.14,448.22
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,564.97,455.78
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,569.36,458.98
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,570.78,459.69
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,566.94,456.03
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,560.0,449.71
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,546.81,438.12
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,530.62,423.92
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,510.82,406.58
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,488.21,386.58
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,460.61,362.17
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,430.58,335.24
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,396.2,304.38
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,359.88,271.21
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,321.1,235.51
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,281.09,198.51
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,238.67,159.93
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,195.81,122.1
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,146.85,83.22
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,104.53,55.06
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,60.75,33.93
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,39.16,30.06
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,38.73,29.63
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,38.53,29.27
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,33.24,24.27
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,27.81,18.95
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,20.73,10.95
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,15.94,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,5.24,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,10.19,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,19.02,10.08
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,27.86,18.52
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,40.3,29.75
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,53.26,41.32
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,92.66,76.06
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,128.81,107.47
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,195.99,165.27
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,255.98,215.49
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,382.45,320.57
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,497.76,411.99
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,533.31,438.67
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,564.76,462.12
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,548.1,447.36
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,526.64,429.1
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,464.81,378.4
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,401.48,326.57
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,383.86,311.52
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,365.75,295.76
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,375.87,301.58
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,379.51,300.74
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,345.76,271.2
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,313.24,242.73
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,277.21,211.43
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,244.6,183.12
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,207.99,153.32
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,179.29,131.29
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,149.46,108.17
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,122.49,89.23
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,96.17,74.11
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,87.07,73.06
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,75.4,62.48
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,65.88,53.66
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,51.59,40.61
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,37.68,27.63
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,24.6,13.96
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,11.28,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,4.29,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,8.34,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,14.37,6.01
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,20.4,11.9
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,26.91,17.83
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,33.42,23.7
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,43.67,32.74
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,53.93,41.69
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,68.58,54.3
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,83.29,66.79
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,99.76,80.65
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,116.13,94.23
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,97.28,77.9
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,79.27,62.36
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,84.26,66.43
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,89.21,70.45
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,91.97,72.63
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,94.71,74.81
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,101.17,80.14
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,107.55,85.39
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,119.17,95.06
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,130.58,104.53
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,126.09,100.79
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,121.63,97.12
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,114.96,91.69
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,108.33,86.29
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,101.3,80.56
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,94.29,74.82
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,88.14,69.9
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,81.96,64.89
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,78.15,61.82
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,74.32,61.57
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,61.53,49.98
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,48.55,38.1
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,38.29,28.68
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,27.87,18.93
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,18.56,9.08
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,9.27,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,8.28,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,21.1,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,132.95,99.4
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,231.4,188.61
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,169.37,140.55
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,95.86,78.8
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,69.09,55.57
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,36.21,26.18
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,65.0,51.35
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,95.5,77.63
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,127.36,104.94
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,154.78,128.09
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,245.01,204.4
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,333.04,276.37
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,251.94,207.99
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,174.89,142.83
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,134.33,108.65
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,98.93,78.62
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,147.32,119.15
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,191.43,155.11
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,282.51,227.44
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,357.63,282.79
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,329.34,257.14
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,302.73,233.12
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,258.13,197.54
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,222.36,170.28
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,197.01,149.08
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,173.13,129.61
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,143.25,107.5
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,115.67,88.06
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,79.63,61.43
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,53.48,42.62
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,44.88,34.84
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,36.23,26.91
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,28.78,20.08
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,21.34,13.11
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,14.37,5.69
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,7.41,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,56.72,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,138.51,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,219.52,164.4
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,292.77,238.39
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,338.1,281.01
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,381.0,319.7
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,413.79,348.59
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,445.41,375.31
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,479.63,402.79
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,512.23,428.0
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,528.17,439.11
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,541.52,447.8
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,544.1,448.06
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,546.8,448.14
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,543.79,443.32
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,537.81,436.0
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,526.22,424.63
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,511.73,410.78
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,492.46,393.03
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,470.52,372.86
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,444.67,349.62
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,416.45,323.96
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,384.07,294.38
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,349.86,262.78
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,312.04,227.98
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,273.02,191.94
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,232.03,154.71
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,186.74,115.09
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,143.61,80.23
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,101.07,51.13
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,58.68,31.78
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,39.28,29.71
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,37.55,28.1
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,35.9,26.45
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,32.38,23.18
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,28.89,19.69
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,20.79,10.7
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,14.98,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,8.58,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,29.37,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,79.31,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,134.57,98.25
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,178.27,143.88
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,216.11,178.52
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,255.07,212.83
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,302.48,253.36
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,350.95,293.65
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,358.02,298.81
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,362.7,301.88
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,382.56,317.0
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,400.99,330.44
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,407.64,334.1
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,412.51,336.31
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,454.37,368.27
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,488.96,393.41
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,506.33,404.06
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,517.83,409.74
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,498.06,390.89
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,475.55,369.98
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,448.91,346.65
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,419.88,320.92
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,387.5,292.0
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,353.17,260.92
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,315.31,227.01
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,276.17,191.66
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,234.81,154.78
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,193.0,118.59
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,145.72,80.81
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,102.92,51.93
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,59.55,32.12
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,39.33,29.67
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,37.59,28.06
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,35.93,26.41
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,33.05,23.7
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,33.83,23.9
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,23.62,12.84
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,12.96,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,7.63,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,56.76,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,137.38,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,221.59,160.47
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,297.03,238.66
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,342.88,281.64
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,395.23,327.68
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,432.6,360.15
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,468.96,390.63
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,495.5,412.0
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,520.03,431.04
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,535.56,442.42
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,548.45,451.34
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,549.74,450.65
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,548.11,447.55
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,545.78,444.1
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,542.75,439.79
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,532.67,429.82
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,519.51,417.21
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,499.77,399.12
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,477.31,378.55
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,450.95,354.73
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,422.35,328.66
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,389.11,298.51
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,352.16,264.88
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,308.21,226.66
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,264.12,188.65
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,231.36,156.68
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,191.32,119.35
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,148.3,84.62
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,106.01,55.7
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,63.59,36.05
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,43.67,33.8
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,41.18,31.5
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,38.73,29.12
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,32.26,23.18
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,29.19,20.02
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,22.71,12.24
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,15.99,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,9.05,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,0.75,4.05,4.0,4.74,0.0
2018,12,9,7,30,5.0,8.0,0.7,4.2,8.0,9.62,0.0
2018,12,9,7,45,31.5,25.0,0.7,4.35,28.5,46.93,30.06
2018,12,9,8,0,58.0,42.0,0.7,4.5,49.0,80.26,62.68
